Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,7,15,4.5,5.5,1.05,9.0,5.5,0.0,0.0
2018,1,1,7,30,9.0,11.0,1.2,9.4,11.0,8.65,0.0
2018,1,1,7,45,135.5,24.5,1.3,9.8,39.5,18.55,7.63
2018,1,1,8,0,262.0,38.0,1.4,10.2,68.0,28.92,19.57
2018,1,1,8,15,272.0,53.0,1.45,10.65,96.0,39.67,29.76
2018,1,1,8,30,282.0,68.0,1.5,11.1,124.0,50.1,39.44
2018,1,1,8,45,344.0,76.0,1.55,11.55,159.5,56.02,44.91
2018,1,1,9,0,406.0,84.0,1.6,12.0,195.0,61.96,50.25
2018,1,1,9,15,401.0,100.0,1.55,12.65,223.0,72.27,59.31
2018,1,1,9,30,396.0,116.0,1.5,13.3,251.0,82.24,67.91
2018,1,1,9,45,425.0,124.0,1.45,14.0,281.5,87.38,72.12
2018,1,1,10,0,454.0,132.0,1.4,14.7,312.0,92.47,76.24
2018,1,1,10,15,479.5,137.0,1.3,15.35,339.0,95.62,78.63
2018,1,1,10,30,505.0,142.0,1.2,16.0,366.0,98.77,81.01
2018,1,1,10,45,591.5,128.0,1.15,16.65,402.0,93.26,75.91
2018,1,1,11,0,678.0,114.0,1.1,17.3,438.0,124.01,76.97
2018,1,1,11,15,751.0,98.5,1.1,17.55,467.0,165.01,98.61
2018,1,1,11,30,824.0,83.0,1.1,17.8,496.0,215.87,135.42
2018,1,1,11,45,817.0,87.0,1.05,18.1,500.5,265.16,178.09
2018,1,1,12,0,810.0,91.0,1.0,18.4,505.0,312.64,220.43
2018,1,1,12,15,849.5,80.0,1.05,18.45,513.5,360.55,262.34
2018,1,1,12,30,889.0,69.0,1.1,18.5,522.0,409.99,305.35
2018,1,1,12,45,808.5,88.0,1.1,18.55,494.5,437.33,332.21
2018,1,1,13,0,728.0,107.0,1.1,18.6,467.0,456.14,351.18
2018,1,1,13,15,757.5,95.5,1.1,18.55,459.0,494.55,383.7
2018,1,1,13,30,787.0,84.0,1.1,18.5,451.0,531.54,414.57
2018,1,1,13,45,619.5,114.5,1.05,18.45,394.5,497.86,391.18
2018,1,1,14,0,452.0,145.0,1.0,18.4,338.0,443.21,351.14
2018,1,1,14,15,389.0,144.0,0.95,18.25,302.0,420.34,335.27
2018,1,1,14,30,326.0,143.0,0.9,18.1,266.0,378.05,303.84
2018,1,1,14,45,362.5,124.0,0.85,17.9,248.5,410.4,330.68
2018,1,1,15,0,399.0,105.0,0.8,17.7,231.0,426.82,344.72
2018,1,1,15,15,331.0,97.0,0.8,17.7,192.5,379.66,307.93
2018,1,1,15,30,263.0,89.0,0.8,17.7,154.0,312.83,255.25
2018,1,1,15,45,227.5,75.0,0.75,16.6,123.5,276.82,226.69
2018,1,1,16,0,192.0,61.0,0.7,15.5,93.0,239.45,195.42
2018,1,1,16,15,145.5,46.5,0.75,15.15,66.5,192.28,153.97
2018,1,1,16,30,99.0,32.0,0.8,14.8,40.0,143.7,103.46
2018,1,1,16,45,60.0,18.0,0.85,14.5,22.0,57.81,0.0
2018,1,1,17,0,21.0,4.0,0.9,14.2,4.0,18.28,0.0
2018,1,1,17,15,10.5,2.0,0.9,14.0,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.15,12.2,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,1.1,12.6,5.0,3.93,0.0
2018,1,2,7,45,0.0,11.5,1.0,13.0,11.5,8.73,0.5
2018,1,2,8,0,0.0,18.0,0.9,13.4,18.0,13.69,6.18
2018,1,2,8,15,0.0,25.0,0.95,13.95,25.0,19.04,11.21
2018,1,2,8,30,0.0,32.0,1.0,14.5,32.0,24.41,16.14
2018,1,2,8,45,0.0,35.0,1.05,15.1,35.0,26.7,18.26
2018,1,2,9,0,0.0,38.0,1.1,15.7,38.0,29.0,20.3
2018,1,2,9,15,0.0,36.0,1.0,16.2,36.0,27.47,18.89
2018,1,2,9,30,0.0,34.0,0.9,16.7,34.0,25.94,17.47
2018,1,2,9,45,0.0,53.5,0.8,17.25,53.5,40.94,30.66
2018,1,2,10,0,0.0,73.0,0.7,17.8,73.0,56.03,43.72
2018,1,2,10,15,7.0,106.0,0.75,18.45,109.0,79.46,63.78
2018,1,2,10,30,14.0,139.0,0.8,19.1,145.0,101.66,82.46
2018,1,2,10,45,16.5,152.0,0.85,19.8,159.5,110.41,89.48
2018,1,2,11,0,19.0,165.0,0.9,20.5,174.0,121.15,93.2
2018,1,2,11,15,79.5,192.0,0.9,20.7,231.5,146.15,110.25
2018,1,2,11,30,140.0,219.0,0.9,20.9,289.0,181.84,135.64
2018,1,2,11,45,124.0,222.0,0.9,21.05,284.5,193.2,145.56
2018,1,2,12,0,108.0,225.0,0.9,21.2,280.0,200.2,152.26
2018,1,2,12,15,165.5,226.0,0.85,21.1,310.5,233.57,177.81
2018,1,2,12,30,223.0,227.0,0.8,21.0,341.0,269.74,206.0
2018,1,2,12,45,259.5,218.0,0.7,20.9,348.5,300.78,230.72
2018,1,2,13,0,296.0,209.0,0.6,20.8,356.0,328.09,252.67
2018,1,2,13,15,196.0,203.0,0.55,20.6,299.0,280.66,218.11
2018,1,2,13,30,96.0,197.0,0.5,20.4,242.0,222.76,174.18
2018,1,2,13,45,53.5,171.5,0.45,20.15,196.5,180.87,141.87
2018,1,2,14,0,11.0,146.0,0.4,19.9,151.0,125.75,97.83
2018,1,2,14,15,16.5,132.5,0.4,19.55,139.0,119.08,93.13
2018,1,2,14,30,22.0,119.0,0.4,19.2,127.0,121.46,95.61
2018,1,2,14,45,76.0,122.0,0.35,18.8,146.5,166.27,133.65
2018,1,2,15,0,130.0,125.0,0.3,18.4,166.0,229.39,185.54
2018,1,2,15,15,107.0,103.5,0.3,18.4,134.5,194.1,156.83
2018,1,2,15,30,84.0,82.0,0.3,18.4,103.0,156.46,126.2
2018,1,2,15,45,59.5,64.5,0.4,17.7,78.0,121.25,97.1
2018,1,2,16,0,35.0,47.0,0.5,17.0,53.0,71.61,55.26
2018,1,2,16,15,32.0,35.0,0.6,16.65,39.5,58.19,43.31
2018,1,2,16,30,29.0,23.0,0.7,16.3,26.0,55.75,37.49
2018,1,2,16,45,20.0,13.0,0.75,15.95,14.5,32.46,0.0
2018,1,2,17,0,11.0,3.0,0.8,15.6,3.0,10.3,0.0
2018,1,2,17,15,5.5,1.5,0.8,15.4,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.5,12.9,4.0,3.15,0.0
2018,1,3,7,45,0.0,8.0,1.5,13.25,8.0,6.06,0.0
2018,1,3,8,0,0.0,12.0,1.5,13.6,12.0,9.1,2.2
2018,1,3,8,15,0.0,15.5,1.6,14.1,15.5,11.77,4.75
2018,1,3,8,30,0.0,19.0,1.7,14.6,19.0,14.44,7.23
2018,1,3,8,45,0.0,23.5,1.8,15.1,23.5,17.88,10.36
2018,1,3,9,0,0.0,28.0,1.9,15.6,28.0,21.33,13.44
2018,1,3,9,15,0.0,28.5,2.0,15.85,28.5,21.71,13.77
2018,1,3,9,30,0.0,29.0,2.1,16.1,29.0,22.1,14.08
2018,1,3,9,45,0.0,25.5,2.2,16.4,25.5,19.43,11.65
2018,1,3,10,0,0.0,22.0,2.3,16.7,22.0,16.76,9.24
2018,1,3,10,15,0.0,21.5,2.25,16.8,21.5,16.39,8.88
2018,1,3,10,30,0.0,21.0,2.2,16.9,21.0,16.02,8.52
2018,1,3,10,45,0.0,22.5,2.2,17.05,22.5,17.17,9.51
2018,1,3,11,0,0.0,24.0,2.2,17.2,24.0,18.32,9.81
2018,1,3,11,15,0.0,27.5,2.1,17.15,27.5,21.01,12.07
2018,1,3,11,30,0.0,31.0,2.0,17.1,31.0,23.7,14.32
2018,1,3,11,45,0.0,40.5,1.95,17.05,40.5,31.0,20.44
2018,1,3,12,0,0.0,50.0,1.9,17.0,50.0,38.31,26.56
2018,1,3,12,15,0.0,53.0,1.75,16.9,53.0,40.62,28.51
2018,1,3,12,30,0.0,56.0,1.6,16.8,56.0,42.93,30.46
2018,1,3,12,45,0.0,56.5,1.45,16.65,56.5,43.32,30.82
2018,1,3,13,0,0.0,57.0,1.3,16.5,57.0,43.7,31.18
2018,1,3,13,15,0.0,43.5,1.35,16.45,43.5,33.29,22.48
2018,1,3,13,30,0.0,30.0,1.4,16.4,30.0,22.92,13.77
2018,1,3,13,45,0.0,39.5,1.45,16.3,39.5,30.2,19.96
2018,1,3,14,0,0.0,49.0,1.5,16.2,49.0,37.5,26.18
2018,1,3,14,15,5.0,75.5,1.5,16.0,77.5,61.18,46.37
2018,1,3,14,30,10.0,102.0,1.5,15.8,106.0,88.36,69.45
2018,1,3,14,45,64.5,116.5,1.5,15.65,137.5,151.92,124.03
2018,1,3,15,0,119.0,131.0,1.5,15.5,169.0,228.99,188.78
2018,1,3,15,15,91.5,114.5,1.5,15.5,141.5,197.43,162.31
2018,1,3,15,30,64.0,98.0,1.5,15.5,114.0,150.14,122.71
2018,1,3,15,45,51.5,80.5,1.5,14.85,92.0,125.45,101.88
2018,1,3,16,0,39.0,63.0,1.5,14.2,70.0,99.62,79.5
2018,1,3,16,15,25.5,46.5,1.7,14.0,50.5,73.51,56.24
2018,1,3,16,30,12.0,30.0,1.9,13.8,31.0,45.34,29.84
2018,1,3,16,45,12.0,17.5,2.05,13.55,18.0,28.36,0.0
2018,1,3,17,0,12.0,5.0,2.2,13.3,5.0,12.61,0.0
2018,1,3,17,15,6.0,2.5,2.35,13.2,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,7,15,19.0,5.0,1.85,13.25,5.5,0.0,0.0
2018,1,4,7,30,38.0,10.0,2.0,13.6,11.0,7.87,0.0
2018,1,4,7,45,107.5,25.0,2.15,14.0,35.5,18.83,7.45
2018,1,4,8,0,177.0,40.0,2.3,14.4,60.0,29.92,20.01
2018,1,4,8,15,233.5,53.5,2.4,14.7,92.0,39.76,29.3
2018,1,4,8,30,290.0,67.0,2.5,15.0,124.0,49.48,38.24
2018,1,4,8,45,266.0,83.5,2.6,15.3,145.0,60.85,48.49
2018,1,4,9,0,242.0,100.0,2.7,15.6,166.0,71.36,57.82
2018,1,4,9,15,285.0,111.0,2.8,16.0,200.0,79.03,64.47
2018,1,4,9,30,328.0,122.0,2.9,16.4,234.0,86.62,70.95
2018,1,4,9,45,331.0,136.5,3.0,16.75,259.0,95.56,78.53
2018,1,4,10,0,334.0,151.0,3.1,17.1,284.0,104.26,85.82
2018,1,4,10,15,297.5,169.0,3.15,17.4,293.5,114.01,93.97
2018,1,4,10,30,261.0,187.0,3.2,17.7,303.0,123.38,101.75
2018,1,4,10,45,274.5,193.5,3.3,18.0,321.0,127.18,104.72
2018,1,4,11,0,288.0,200.0,3.4,18.3,339.0,150.29,110.34
2018,1,4,11,15,310.5,198.5,3.4,18.45,352.0,174.81,125.27
2018,1,4,11,30,333.0,197.0,3.4,18.6,365.0,201.11,144.92
2018,1,4,11,45,418.0,177.0,3.4,18.7,390.5,232.34,168.1
2018,1,4,12,0,503.0,157.0,3.4,18.8,416.0,269.86,198.19
2018,1,4,12,15,684.5,116.0,3.35,18.8,468.0,332.61,247.35
2018,1,4,12,30,866.0,75.0,3.3,18.8,520.0,405.15,306.01
2018,1,4,12,45,857.0,76.5,3.3,18.8,510.5,445.85,343.22
2018,1,4,13,0,848.0,78.0,3.3,18.8,501.0,484.0,377.65
2018,1,4,13,15,717.0,105.0,3.25,18.7,455.0,482.44,380.86
2018,1,4,13,30,586.0,132.0,3.2,18.6,409.0,468.65,373.21
2018,1,4,13,45,506.0,139.5,3.15,18.5,370.5,448.83,360.23
2018,1,4,14,0,426.0,147.0,3.1,18.4,332.0,429.0,346.27
2018,1,4,14,15,476.0,128.0,3.0,18.25,321.5,459.64,372.76
2018,1,4,14,30,526.0,109.0,2.9,18.1,311.0,489.82,398.6
2018,1,4,14,45,499.0,101.5,2.8,17.9,279.0,479.33,391.73
2018,1,4,15,0,472.0,94.0,2.7,17.7,247.0,465.72,382.21
2018,1,4,15,15,564.0,74.5,2.7,17.7,234.0,528.6,433.29
2018,1,4,15,30,656.0,55.0,2.7,17.7,221.0,576.92,470.36
2018,1,4,15,45,600.0,49.5,2.1,16.8,180.5,542.73,441.31
2018,1,4,16,0,544.0,44.0,1.5,15.9,140.0,500.09,404.07
2018,1,4,16,15,454.5,36.5,1.4,15.45,101.5,427.72,342.61
2018,1,4,16,30,365.0,29.0,1.3,15.0,63.0,354.47,268.03
2018,1,4,16,45,223.0,18.5,1.2,14.6,36.0,215.49,0.0
2018,1,4,17,0,81.0,8.0,1.1,14.2,9.0,64.97,0.0
2018,1,4,17,15,40.5,4.0,1.1,14.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,5,7,15,10.5,4.5,1.2,13.5,5.0,0.0,0.0
2018,1,5,7,30,21.0,9.0,1.2,13.9,10.0,7.08,0.0
2018,1,5,7,45,67.5,23.5,1.2,14.3,30.5,17.75,6.7
2018,1,5,8,0,114.0,38.0,1.2,14.7,51.0,28.36,18.68
2018,1,5,8,15,151.5,52.5,1.25,15.0,77.5,38.8,28.45
2018,1,5,8,30,189.0,67.0,1.3,15.3,104.0,49.08,37.86
2018,1,5,8,45,216.0,81.0,1.35,15.6,133.0,58.78,46.61
2018,1,5,9,0,243.0,95.0,1.4,15.9,162.0,68.29,55.04
2018,1,5,9,15,226.5,114.0,1.45,16.2,183.5,80.08,65.32
2018,1,5,9,30,210.0,133.0,1.5,16.5,205.0,91.44,75.07
2018,1,5,9,45,287.5,139.0,1.6,16.8,248.0,96.35,79.11
2018,1,5,10,0,365.0,145.0,1.7,17.1,291.0,99.02,81.19
2018,1,5,10,15,452.0,136.5,1.7,17.3,330.0,94.76,77.29
2018,1,5,10,30,539.0,128.0,1.7,17.5,369.0,90.78,73.67
2018,1,5,10,45,448.5,158.5,1.65,17.7,365.5,107.19,87.6
2018,1,5,11,0,358.0,189.0,1.6,17.9,362.0,148.14,106.62
2018,1,5,11,15,380.5,181.5,1.6,18.05,370.0,172.33,120.12
2018,1,5,11,30,403.0,174.0,1.6,18.2,378.0,198.01,139.03
2018,1,5,11,45,320.5,170.5,1.6,18.4,334.0,203.09,147.86
2018,1,5,12,0,238.0,167.0,1.6,18.6,290.0,198.91,149.27
2018,1,5,12,15,218.0,152.0,1.6,18.65,264.5,197.33,150.42
2018,1,5,12,30,198.0,137.0,1.6,18.7,239.0,192.27,148.47
2018,1,5,12,45,389.5,130.0,1.65,18.7,326.5,288.8,224.71
2018,1,5,13,0,581.0,123.0,1.7,18.7,414.0,400.65,312.61
2018,1,5,13,15,477.0,146.0,1.75,18.6,380.0,391.72,308.54
2018,1,5,13,30,373.0,169.0,1.8,18.5,346.0,380.09,301.68
2018,1,5,13,45,243.0,158.5,1.85,18.35,271.5,300.77,241.15
2018,1,5,14,0,113.0,148.0,1.9,18.2,197.0,210.8,169.52
2018,1,5,14,15,166.0,134.0,1.85,18.0,201.0,237.76,193.32
2018,1,5,14,30,219.0,120.0,1.8,17.8,205.0,280.19,229.15
2018,1,5,14,45,190.5,123.0,1.75,17.55,192.0,274.16,224.46
2018,1,5,15,0,162.0,126.0,1.7,17.3,179.0,252.46,207.22
2018,1,5,15,15,115.0,106.0,1.7,17.3,141.0,202.28,165.95
2018,1,5,15,30,68.0,86.0,1.7,17.3,103.0,149.3,121.44
2018,1,5,15,45,91.0,72.5,1.3,16.55,91.0,155.35,127.14
2018,1,5,16,0,114.0,59.0,0.9,15.8,79.0,176.37,144.04
2018,1,5,16,15,113.0,46.5,0.9,15.5,62.0,165.46,133.03
2018,1,5,16,30,112.0,34.0,0.9,15.2,45.0,155.13,117.64
2018,1,5,16,45,71.0,20.5,0.85,14.85,26.0,95.58,0.55
2018,1,5,17,0,30.0,7.0,0.8,14.5,7.0,27.28,0.0
2018,1,5,17,15,15.0,3.5,0.8,14.4,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,0.85,11.55,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,0.9,11.7,5.0,3.93,0.0
2018,1,6,7,45,0.0,11.0,0.95,11.85,11.0,8.35,0.23
2018,1,6,8,0,0.0,17.0,1.0,12.0,17.0,12.93,5.57
2018,1,6,8,15,0.0,24.0,1.1,12.2,24.0,18.28,10.63
2018,1,6,8,30,0.0,31.0,1.2,12.4,31.0,23.64,15.61
2018,1,6,8,45,7.0,46.0,1.3,12.6,48.0,35.25,26.16
2018,1,6,9,0,14.0,61.0,1.4,12.8,65.0,46.38,36.18
2018,1,6,9,15,15.5,78.5,1.4,13.05,83.5,59.22,47.61
2018,1,6,9,30,17.0,96.0,1.4,13.3,102.0,71.55,58.45
2018,1,6,9,45,70.5,123.0,1.45,13.55,151.0,88.37,73.13
2018,1,6,10,0,124.0,150.0,1.5,13.8,200.0,103.16,85.86
2018,1,6,10,15,175.0,169.0,1.45,14.2,244.5,115.09,95.91
2018,1,6,10,30,226.0,188.0,1.4,14.6,289.0,126.74,105.63
2018,1,6,10,45,280.5,189.5,1.3,15.0,321.0,125.1,103.84
2018,1,6,11,0,335.0,191.0,1.2,15.4,353.0,147.4,107.65
2018,1,6,11,15,259.5,204.5,1.25,15.65,332.0,171.59,125.58
2018,1,6,11,30,184.0,218.0,1.3,15.9,311.0,188.13,141.55
2018,1,6,11,45,125.0,203.0,1.35,16.15,266.5,179.91,137.87
2018,1,6,12,0,66.0,188.0,1.4,16.4,222.0,161.34,125.54
2018,1,6,12,15,75.0,201.5,1.45,16.5,240.0,180.57,141.42
2018,1,6,12,30,84.0,215.0,1.5,16.6,258.0,201.42,158.56
2018,1,6,12,45,97.5,211.0,1.6,16.65,260.5,211.52,167.21
2018,1,6,13,0,111.0,207.0,1.7,16.7,263.0,230.41,183.08
2018,1,6,13,15,131.5,206.0,1.75,16.7,270.5,249.71,199.33
2018,1,6,13,30,152.0,205.0,1.8,16.7,278.0,270.52,216.91
2018,1,6,13,45,168.5,196.0,1.85,16.65,273.0,282.52,227.64
2018,1,6,14,0,185.0,187.0,1.9,16.6,268.0,294.89,238.78
2018,1,6,14,15,186.5,174.0,1.9,16.45,251.0,293.57,238.89
2018,1,6,14,30,188.0,161.0,1.9,16.3,234.0,291.29,238.25
2018,1,6,14,45,188.5,135.0,1.9,16.15,202.5,271.95,223.93
2018,1,6,15,0,189.0,109.0,1.9,16.0,171.0,265.52,219.74
2018,1,6,15,15,203.5,103.0,1.9,16.0,162.0,277.66,230.35
2018,1,6,15,30,218.0,97.0,1.9,16.0,153.0,290.22,240.83
2018,1,6,15,45,248.5,78.5,1.6,14.95,132.0,296.55,246.72
2018,1,6,16,0,279.0,60.0,1.3,13.9,111.0,319.12,264.03
2018,1,6,16,15,204.5,47.0,1.35,13.4,79.0,252.33,206.1
2018,1,6,16,30,130.0,34.0,1.4,12.9,47.0,167.46,129.72
2018,1,6,16,45,85.5,21.0,1.4,12.4,27.5,107.57,16.88
2018,1,6,17,0,41.0,8.0,1.4,11.9,8.0,36.12,0.0
2018,1,6,17,15,20.5,4.0,1.4,11.65,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,7,15,10.0,5.0,1.25,9.4,5.5,0.0,0.0
2018,1,7,7,30,20.0,10.0,1.5,9.9,11.0,7.87,0.0
2018,1,7,7,45,65.5,26.0,1.7,10.45,33.0,19.46,8.14
2018,1,7,8,0,111.0,42.0,1.9,11.0,55.0,31.01,21.3
2018,1,7,8,15,129.0,58.5,2.05,11.4,79.5,42.55,32.2
2018,1,7,8,30,147.0,75.0,2.2,11.8,104.0,53.82,42.63
2018,1,7,8,45,168.5,91.5,2.35,12.25,132.0,64.85,52.67
2018,1,7,9,0,190.0,108.0,2.5,12.7,160.0,75.64,62.3
2018,1,7,9,15,288.0,113.5,2.6,13.1,205.5,80.61,66.61
2018,1,7,9,30,386.0,119.0,2.7,13.5,251.0,83.97,69.4
2018,1,7,9,45,400.0,130.0,2.8,13.95,279.0,90.72,75.11
2018,1,7,10,0,414.0,141.0,2.9,14.4,307.0,97.32,80.63
2018,1,7,10,15,544.0,123.0,2.85,14.6,357.5,88.04,72.28
2018,1,7,10,30,674.0,105.0,2.8,14.8,408.0,79.43,64.58
2018,1,7,10,45,721.0,98.0,2.8,15.05,436.0,75.18,60.7
2018,1,7,11,0,768.0,91.0,2.8,15.3,464.0,114.66,68.98
2018,1,7,11,15,743.5,101.5,2.75,15.45,471.0,161.7,97.76
2018,1,7,11,30,719.0,112.0,2.7,15.6,478.0,211.16,137.78
2018,1,7,11,45,753.0,103.0,2.6,15.7,491.0,255.89,175.57
2018,1,7,12,0,787.0,94.0,2.5,15.8,504.0,305.24,218.96
2018,1,7,12,15,836.5,79.5,2.4,15.95,514.5,352.78,261.09
2018,1,7,12,30,886.0,65.0,2.3,16.1,525.0,402.8,305.22
2018,1,7,12,45,883.5,63.5,2.25,16.2,516.5,443.49,342.43
2018,1,7,13,0,881.0,62.0,2.2,16.3,508.0,481.78,376.81
2018,1,7,13,15,873.5,62.0,2.1,16.25,492.5,516.53,407.6
2018,1,7,13,30,866.0,62.0,2.0,16.2,477.0,548.34,435.29
2018,1,7,13,45,781.0,78.5,1.9,16.15,439.5,553.88,441.86
2018,1,7,14,0,696.0,95.0,1.8,16.1,402.0,550.14,440.73
2018,1,7,14,15,574.5,112.5,1.6,15.85,354.5,514.82,414.58
2018,1,7,14,30,453.0,130.0,1.4,15.6,307.0,464.45,376.2
2018,1,7,14,45,461.5,114.0,1.2,15.3,280.5,468.39,380.95
2018,1,7,15,0,470.0,98.0,1.0,15.0,254.0,469.89,383.04
2018,1,7,15,15,559.5,75.5,1.0,15.0,238.5,528.1,429.66
2018,1,7,15,30,649.0,53.0,1.0,15.0,223.0,571.79,462.41
2018,1,7,15,45,483.5,57.0,0.85,14.25,171.0,467.51,381.22
2018,1,7,16,0,318.0,61.0,0.7,13.5,119.0,349.82,286.45
2018,1,7,16,15,239.0,48.5,0.7,13.35,85.5,280.38,227.88
2018,1,7,16,30,160.0,36.0,0.7,13.2,52.0,211.29,164.08
2018,1,7,16,45,103.0,21.5,0.7,13.05,30.0,135.05,37.91
2018,1,7,17,0,46.0,7.0,0.7,12.9,8.0,39.04,0.0
2018,1,7,17,15,23.0,3.5,0.7,12.85,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.05,12.55,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.1,12.7,2.0,1.57,0.0
2018,1,8,7,45,0.0,4.0,2.2,12.8,4.0,3.02,0.0
2018,1,8,8,0,0.0,6.0,2.3,12.9,6.0,4.54,0.0
2018,1,8,8,15,0.0,7.0,2.45,13.1,7.0,5.3,0.0
2018,1,8,8,30,0.0,8.0,2.6,13.3,8.0,6.06,0.0
2018,1,8,8,45,0.0,9.5,2.75,13.45,9.5,7.2,0.83
2018,1,8,9,0,0.0,11.0,2.9,13.6,11.0,8.35,1.88
2018,1,8,9,15,0.0,12.5,3.05,13.75,12.5,9.5,2.9
2018,1,8,9,30,0.0,14.0,3.2,13.9,14.0,10.64,3.92
2018,1,8,9,45,0.0,16.0,3.3,14.0,16.0,12.18,5.28
2018,1,8,10,0,0.0,18.0,3.4,14.1,18.0,13.71,6.63
2018,1,8,10,15,0.0,24.0,3.45,14.2,24.0,18.3,10.71
2018,1,8,10,30,0.0,30.0,3.5,14.3,30.0,22.91,14.77
2018,1,8,10,45,0.0,28.5,3.5,14.45,28.5,21.77,13.72
2018,1,8,11,0,0.0,27.0,3.5,14.6,27.0,20.62,11.9
2018,1,8,11,15,0.0,58.0,3.4,14.65,58.0,44.47,32.06
2018,1,8,11,30,0.0,89.0,3.3,14.7,89.0,68.39,52.12
2018,1,8,11,45,0.5,98.0,3.25,14.75,98.5,75.26,57.79
2018,1,8,12,0,1.0,107.0,3.2,14.8,108.0,82.28,63.6
2018,1,8,12,15,0.5,111.0,3.1,14.8,111.5,85.36,66.18
2018,1,8,12,30,0.0,115.0,3.0,14.8,115.0,88.47,68.79
2018,1,8,12,45,0.0,115.5,2.85,14.85,115.5,89.12,69.34
2018,1,8,13,0,0.0,116.0,2.7,14.9,116.0,89.79,69.93
2018,1,8,13,15,1.0,111.0,2.65,14.9,111.5,86.61,67.35
2018,1,8,13,30,2.0,106.0,2.6,14.9,107.0,83.45,64.81
2018,1,8,13,45,5.5,121.5,2.55,14.9,124.0,98.92,77.91
2018,1,8,14,0,9.0,137.0,2.5,14.9,141.0,115.77,92.15
2018,1,8,14,15,22.5,134.5,2.5,14.85,143.5,133.16,107.15
2018,1,8,14,30,36.0,132.0,2.5,14.8,146.0,143.5,116.36
2018,1,8,14,45,39.5,104.0,2.5,14.75,118.0,120.25,97.41
2018,1,8,15,0,43.0,76.0,2.5,14.7,90.0,96.52,77.9
2018,1,8,15,15,37.0,73.5,2.5,14.7,84.5,92.16,74.19
2018,1,8,15,30,31.0,71.0,2.5,14.7,79.0,88.29,70.73
2018,1,8,15,45,15.5,48.5,2.75,14.6,52.5,53.69,40.77
2018,1,8,16,0,0.0,26.0,3.0,14.5,26.0,19.8,11.2
2018,1,8,16,15,0.0,21.5,3.15,14.45,21.5,16.36,8.09
2018,1,8,16,30,0.0,17.0,3.3,14.4,17.0,12.93,4.77
2018,1,8,16,45,0.0,10.0,3.45,14.4,10.0,7.59,0.0
2018,1,8,17,0,0.0,3.0,3.6,14.4,3.0,2.36,0.0
2018,1,8,17,15,0.0,1.5,3.7,14.4,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.8,12.55,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.9,12.6,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,2.0,12.65,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,2.1,12.7,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.5,2.1,12.75,7.5,5.68,0.0
2018,1,9,8,30,0.0,9.0,2.1,12.8,9.0,6.82,0.47
2018,1,9,8,45,0.0,10.0,2.15,12.85,10.0,7.58,1.19
2018,1,9,9,0,0.0,11.0,2.2,12.9,11.0,8.35,1.9
2018,1,9,9,15,0.0,12.5,2.2,12.9,12.5,9.5,2.94
2018,1,9,9,30,0.0,14.0,2.2,12.9,14.0,10.65,3.97
2018,1,9,9,45,0.0,16.0,2.25,12.9,16.0,12.18,5.33
2018,1,9,10,0,0.0,18.0,2.3,12.9,18.0,13.71,6.69
2018,1,9,10,15,0.0,26.5,2.3,12.95,26.5,20.22,12.51
2018,1,9,10,30,0.0,35.0,2.3,13.0,35.0,26.74,18.31
2018,1,9,10,45,0.0,49.0,2.35,13.05,49.0,37.51,27.86
2018,1,9,11,0,0.0,63.0,2.4,13.1,63.0,48.32,35.58
2018,1,9,11,15,0.0,83.0,2.45,13.2,83.0,63.82,48.62
2018,1,9,11,30,0.0,103.0,2.5,13.3,103.0,78.69,61.05
2018,1,9,11,45,0.5,118.0,2.5,13.4,118.5,90.03,70.46
2018,1,9,12,0,1.0,133.0,2.5,13.5,134.0,101.66,80.08
2018,1,9,12,15,4.0,127.5,2.5,13.55,130.0,99.02,77.78
2018,1,9,12,30,7.0,122.0,2.5,13.6,126.0,96.51,75.68
2018,1,9,12,45,7.5,142.0,2.5,13.65,146.0,113.03,89.51
2018,1,9,13,0,8.0,162.0,2.5,13.7,166.0,130.33,103.94
2018,1,9,13,15,5.5,140.5,2.45,13.65,143.0,112.82,89.52
2018,1,9,13,30,3.0,119.0,2.4,13.6,120.0,94.63,74.48
2018,1,9,13,45,1.5,90.5,2.4,13.55,91.0,70.79,54.57
2018,1,9,14,0,0.0,62.0,2.4,13.5,62.0,47.53,34.96
2018,1,9,14,15,0.0,66.0,2.4,13.35,66.0,50.61,37.69
2018,1,9,14,30,0.0,70.0,2.4,13.2,70.0,53.7,40.43
2018,1,9,14,45,3.0,73.5,2.4,13.05,74.5,58.73,44.91
2018,1,9,15,0,6.0,77.0,2.4,12.9,79.0,64.73,50.24
2018,1,9,15,15,3.0,60.5,2.4,12.9,61.5,48.55,36.34
2018,1,9,15,30,0.0,44.0,2.4,12.9,44.0,33.62,23.4
2018,1,9,15,45,0.0,36.0,2.45,12.55,36.0,27.47,18.07
2018,1,9,16,0,0.0,28.0,2.5,12.2,28.0,21.33,12.68
2018,1,9,16,15,0.0,21.0,2.55,12.1,21.0,15.98,7.9
2018,1,9,16,30,0.0,14.0,2.6,12.0,14.0,10.63,3.05
2018,1,9,16,45,2.0,9.0,2.65,11.9,9.0,8.31,0.0
2018,1,9,17,0,4.0,4.0,2.7,11.8,4.0,6.08,0.0
2018,1,9,17,15,2.0,2.0,2.8,11.75,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,4.0,2.35,9.35,4.0,0.0,0.0
2018,1,10,7,30,0.0,8.0,2.5,9.7,8.0,6.29,0.0
2018,1,10,7,45,6.0,21.0,2.65,10.1,21.5,15.99,5.89
2018,1,10,8,0,12.0,34.0,2.8,10.5,35.0,25.71,16.77
2018,1,10,8,15,52.0,53.5,2.85,10.75,63.0,39.3,29.42
2018,1,10,8,30,92.0,73.0,2.9,11.0,91.0,52.71,41.8
2018,1,10,8,45,83.5,88.5,2.9,11.3,108.0,63.05,51.27
2018,1,10,9,0,75.0,104.0,2.9,11.6,125.0,74.12,61.22
2018,1,10,9,15,91.0,121.0,2.9,11.8,150.0,84.06,70.03
2018,1,10,9,30,107.0,138.0,2.9,12.0,175.0,94.77,79.39
2018,1,10,9,45,81.0,146.0,2.9,12.25,175.5,101.87,85.45
2018,1,10,10,0,55.0,154.0,2.9,12.5,176.0,106.94,89.67
2018,1,10,10,15,73.5,168.0,2.9,12.55,200.0,115.92,97.36
2018,1,10,10,30,92.0,182.0,2.9,12.6,224.0,124.72,104.84
2018,1,10,10,45,129.0,200.0,2.85,12.65,261.5,131.77,110.78
2018,1,10,11,0,166.0,218.0,2.8,12.7,299.0,153.85,119.39
2018,1,10,11,15,128.0,222.5,2.75,12.7,286.0,167.49,129.62
2018,1,10,11,30,90.0,227.0,2.7,12.7,273.0,177.34,139.04
2018,1,10,11,45,112.5,234.0,2.65,12.75,292.5,196.41,154.06
2018,1,10,12,0,135.0,241.0,2.6,12.8,312.0,220.13,173.38
2018,1,10,12,15,109.0,235.0,2.55,12.8,292.5,216.41,172.01
2018,1,10,12,30,83.0,229.0,2.5,12.8,273.0,211.54,169.37
2018,1,10,12,45,85.0,226.0,2.45,12.8,270.5,218.01,175.33
2018,1,10,13,0,87.0,223.0,2.4,12.8,268.0,224.41,181.21
2018,1,10,13,15,86.0,218.0,2.3,12.85,261.0,227.5,184.31
2018,1,10,13,30,85.0,213.0,2.2,12.9,254.0,230.3,187.15
2018,1,10,13,45,65.0,191.0,2.15,12.9,221.5,205.09,166.97
2018,1,10,14,0,45.0,169.0,2.1,12.9,189.0,177.27,144.35
2018,1,10,14,15,39.0,156.0,2.0,12.85,172.5,165.45,134.94
2018,1,10,14,30,33.0,143.0,1.9,12.8,156.0,152.83,124.71
2018,1,10,14,45,137.0,125.0,1.8,12.8,172.5,224.13,186.88
2018,1,10,15,0,241.0,107.0,1.7,12.8,189.0,300.0,251.64
2018,1,10,15,15,360.0,90.5,1.7,12.8,196.0,394.27,330.09
2018,1,10,15,30,479.0,74.0,1.7,12.8,203.0,478.69,398.62
2018,1,10,15,45,258.5,71.0,1.35,12.5,139.0,311.62,260.25
2018,1,10,16,0,38.0,68.0,1.0,12.2,75.0,102.26,82.23
2018,1,10,16,15,31.0,50.0,1.0,12.05,55.0,78.34,61.54
2018,1,10,16,30,24.0,32.0,1.0,11.9,35.0,52.17,37.96
2018,1,10,16,45,25.5,19.5,0.95,11.75,21.5,48.36,21.81
2018,1,10,17,0,27.0,7.0,0.9,11.6,8.0,25.33,0.0
2018,1,10,17,15,13.5,3.5,0.9,11.55,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,7,15,71.5,7.5,1.1,11.15,9.5,0.0,0.0
2018,1,11,7,30,143.0,15.0,1.2,11.4,19.0,11.8,0.0
2018,1,11,7,45,287.5,25.5,1.3,11.7,53.0,21.12,9.65
2018,1,11,8,0,432.0,36.0,1.4,12.0,87.0,30.03,20.42
2018,1,11,8,15,514.5,42.0,1.45,12.2,127.5,35.04,25.5
2018,1,11,8,30,597.0,48.0,1.5,12.4,168.0,40.2,30.44
2018,1,11,8,45,626.5,54.5,1.5,12.65,206.0,45.32,35.18
2018,1,11,9,0,656.0,61.0,1.5,12.9,244.0,50.36,39.72
2018,1,11,9,15,715.0,61.0,1.5,13.25,287.0,55.12,43.91
2018,1,11,9,30,774.0,61.0,1.5,13.6,330.0,55.9,44.48
2018,1,11,9,45,569.5,104.0,1.5,14.0,312.5,78.98,64.74
2018,1,11,10,0,365.0,147.0,1.5,14.4,295.0,100.09,82.96
2018,1,11,10,15,378.5,157.5,1.45,14.8,320.5,106.14,87.89
2018,1,11,10,30,392.0,168.0,1.4,15.2,346.0,112.12,92.74
2018,1,11,10,45,613.5,123.0,1.35,15.6,417.5,89.7,73.06
2018,1,11,11,0,835.0,78.0,1.3,16.0,489.0,107.35,61.49
2018,1,11,11,15,865.5,73.0,1.25,16.35,510.0,163.28,93.46
2018,1,11,11,30,896.0,68.0,1.2,16.7,531.0,215.25,132.06
2018,1,11,11,45,899.5,68.0,1.1,17.05,538.5,266.85,176.27
2018,1,11,12,0,903.0,68.0,1.0,17.4,546.0,317.43,221.23
2018,1,11,12,15,903.0,68.0,1.0,17.6,545.5,365.61,264.76
2018,1,11,12,30,903.0,68.0,1.0,17.8,545.0,412.03,306.2
2018,1,11,12,45,900.5,67.0,1.0,18.0,537.0,454.48,343.68
2018,1,11,13,0,898.0,66.0,1.0,18.2,529.0,494.54,378.31
2018,1,11,13,15,891.5,65.5,1.1,18.2,513.5,530.51,409.91
