Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,6,45,11.5,1.5,0.85,12.35,1.0,0.0,0.0
2018,2,1,7,0,23.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,2,1,7,15,76.5,13.5,0.85,12.95,17.0,10.62,0.0
2018,2,1,7,30,130.0,24.0,0.9,13.4,32.0,18.15,4.8
2018,2,1,7,45,164.0,40.0,0.9,13.85,59.5,29.85,19.91
2018,2,1,8,0,198.0,56.0,0.9,14.3,87.0,41.38,30.8
2018,2,1,8,15,262.0,69.5,1.0,14.7,125.0,50.95,39.64
2018,2,1,8,30,326.0,83.0,1.1,15.1,163.0,60.52,48.28
2018,2,1,8,45,343.0,99.0,1.2,15.5,197.5,71.06,57.57
2018,2,1,9,0,360.0,115.0,1.3,15.9,232.0,81.27,66.4
2018,2,1,9,15,481.5,109.5,1.35,16.3,288.0,79.11,64.28
2018,2,1,9,30,603.0,104.0,1.4,16.7,344.0,78.91,63.85
2018,2,1,9,45,683.0,96.5,1.45,17.1,392.5,74.2,59.51
2018,2,1,10,0,763.0,89.0,1.5,17.5,441.0,75.91,60.76
2018,2,1,10,15,796.0,86.5,1.6,18.1,475.0,74.39,59.16
2018,2,1,10,30,829.0,84.0,1.7,18.7,509.0,73.08,57.77
2018,2,1,10,45,747.5,112.5,1.75,19.25,509.0,83.66,66.59
2018,2,1,11,0,666.0,141.0,1.8,19.8,509.0,140.5,88.84
2018,2,1,11,15,659.5,147.5,1.85,20.15,521.5,189.13,119.79
2018,2,1,11,30,653.0,154.0,1.9,20.5,534.0,236.74,157.27
2018,2,1,11,45,639.0,162.0,1.95,20.8,538.5,282.43,196.58
2018,2,1,12,0,625.0,170.0,2.0,21.1,543.0,326.03,235.01
2018,2,1,12,15,608.5,176.0,2.05,21.3,539.5,364.96,269.72
2018,2,1,12,30,592.0,182.0,2.1,21.5,536.0,397.01,298.52
2018,2,1,12,45,562.5,189.5,2.15,21.65,523.0,425.57,324.04
2018,2,1,13,0,533.0,197.0,2.2,21.8,510.0,450.35,345.83
2018,2,1,13,15,568.5,180.0,2.2,21.8,506.5,485.45,375.01
2018,2,1,13,30,604.0,163.0,2.2,21.8,503.0,527.01,408.6
2018,2,1,13,45,614.5,152.5,2.25,21.75,487.0,553.53,430.93
2018,2,1,14,0,625.0,142.0,2.3,21.7,471.0,578.14,451.75
2018,2,1,14,15,658.5,123.5,2.2,21.5,453.5,608.52,476.67
2018,2,1,14,30,692.0,105.0,2.1,21.3,436.0,636.88,499.92
2018,2,1,14,45,686.0,97.5,2.05,21.1,405.0,646.09,508.72
2018,2,1,15,0,680.0,90.0,2.0,20.9,374.0,652.02,514.52
2018,2,1,15,15,699.0,77.0,2.0,20.9,344.0,667.37,526.86
2018,2,1,15,30,718.0,64.0,2.0,20.9,314.0,675.53,533.72
2018,2,1,15,45,650.5,64.0,1.6,19.45,267.5,636.71,506.02
2018,2,1,16,0,583.0,64.0,1.2,18.0,221.0,590.16,471.56
2018,2,1,16,15,513.0,58.0,1.25,17.3,177.0,530.57,427.49
2018,2,1,16,30,443.0,52.0,1.3,16.6,133.0,468.38,378.71
2018,2,1,16,45,362.0,42.0,1.35,15.9,95.5,391.19,314.73
2018,2,1,17,0,281.0,32.0,1.4,15.2,58.0,313.91,238.85
2018,2,1,17,15,163.5,19.0,1.4,14.95,32.0,180.63,0.0
2018,2,1,17,30,46.0,6.0,1.4,14.7,6.0,40.01,0.0
2018,2,1,17,45,23.0,3.0,1.4,14.45,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,6,45,13.0,1.5,1.1,12.15,1.0,0.0,0.0
2018,2,2,7,0,26.0,3.0,1.1,12.3,2.0,0.0,0.0
2018,2,2,7,15,86.0,14.0,1.15,13.0,18.5,11.02,0.0
2018,2,2,7,30,146.0,25.0,1.2,13.7,35.0,18.93,6.2
2018,2,2,7,45,201.5,40.0,1.25,14.4,65.5,30.04,20.09
2018,2,2,8,0,257.0,55.0,1.3,15.1,96.0,40.97,30.36
2018,2,2,8,15,298.5,69.5,1.35,15.65,132.0,51.25,39.77
2018,2,2,8,30,340.0,84.0,1.4,16.2,168.0,61.32,48.78
2018,2,2,8,45,365.5,97.5,1.5,16.75,204.0,70.32,56.64
2018,2,2,9,0,391.0,111.0,1.6,17.3,240.0,79.08,64.12
2018,2,2,9,15,422.0,122.5,1.6,17.9,278.0,86.43,70.22
2018,2,2,9,30,453.0,134.0,1.6,18.5,316.0,93.63,76.09
2018,2,2,9,45,457.5,147.0,1.6,19.15,345.5,101.13,82.12
2018,2,2,10,0,462.0,160.0,1.6,19.8,375.0,108.4,87.89
2018,2,2,10,15,475.0,169.5,1.65,20.3,403.0,113.59,91.91
2018,2,2,10,30,488.0,179.0,1.7,20.8,431.0,118.71,95.84
2018,2,2,10,45,491.5,187.5,1.7,21.3,451.5,122.98,99.05
2018,2,2,11,0,495.0,196.0,1.7,21.8,472.0,161.4,109.57
2018,2,2,11,15,485.5,204.5,1.7,22.0,482.0,201.85,135.95
2018,2,2,11,30,476.0,213.0,1.7,22.2,492.0,241.17,166.75
2018,2,2,11,45,426.0,231.5,1.65,22.45,484.0,275.92,197.53
2018,2,2,12,0,376.0,250.0,1.6,22.7,476.0,303.28,222.58
2018,2,2,12,15,456.0,226.5,1.6,22.7,501.0,345.76,256.09
2018,2,2,12,30,536.0,203.0,1.6,22.7,526.0,391.88,293.01
2018,2,2,12,45,476.5,219.0,1.55,22.75,504.0,411.26,310.98
2018,2,2,13,0,417.0,235.0,1.5,22.8,482.0,424.41,323.31
2018,2,2,13,15,429.0,225.5,1.5,22.75,474.0,449.65,344.38
2018,2,2,13,30,441.0,216.0,1.5,22.7,466.0,474.06,364.55
2018,2,2,13,45,440.5,207.0,1.45,22.65,448.5,490.1,378.09
2018,2,2,14,0,440.0,198.0,1.4,22.6,431.0,504.11,390.01
2018,2,2,14,15,483.5,175.0,1.35,22.35,418.5,532.87,413.65
2018,2,2,14,30,527.0,152.0,1.3,22.1,406.0,560.77,436.53
2018,2,2,14,45,557.0,132.5,1.25,21.85,383.5,581.02,453.61
2018,2,2,15,0,587.0,113.0,1.2,21.6,361.0,608.27,475.54
2018,2,2,15,15,517.5,112.0,1.2,21.6,315.0,559.07,440.45
2018,2,2,15,30,448.0,111.0,1.2,21.6,269.0,515.1,408.69
2018,2,2,15,45,478.5,94.0,1.15,20.45,242.5,528.62,422.33
2018,2,2,16,0,509.0,77.0,1.1,19.3,216.0,547.04,437.54
2018,2,2,16,15,423.0,68.5,1.15,18.75,169.5,465.02,375.34
2018,2,2,16,30,337.0,60.0,1.2,18.2,123.0,389.31,315.65
2018,2,2,16,45,273.0,47.0,1.25,17.65,88.5,324.46,261.06
2018,2,2,17,0,209.0,34.0,1.3,17.1,54.0,260.9,199.35
2018,2,2,17,15,126.0,20.5,1.3,16.85,30.5,156.52,0.0
2018,2,2,17,30,43.0,7.0,1.3,16.6,7.0,38.61,0.0
2018,2,2,17,45,21.5,3.5,1.3,16.35,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,6,45,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,2,3,7,0,18.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,2,3,7,15,154.0,15.5,1.3,12.75,25.0,12.2,0.0
2018,2,3,7,30,290.0,28.0,1.4,13.6,48.0,23.38,9.98
2018,2,3,7,45,409.0,36.5,1.5,14.45,89.5,30.35,20.43
2018,2,3,8,0,528.0,45.0,1.6,15.3,131.0,37.54,27.36
2018,2,3,8,15,598.5,50.5,1.6,15.85,177.5,42.14,31.73
2018,2,3,8,30,669.0,56.0,1.6,16.4,224.0,50.78,39.47
2018,2,3,8,45,713.5,60.5,1.6,16.95,270.5,54.79,42.96
2018,2,3,9,0,758.0,65.0,1.6,17.5,317.0,58.81,46.35
2018,2,3,9,15,795.5,66.5,1.5,18.25,361.0,60.43,47.53
2018,2,3,9,30,833.0,68.0,1.4,19.0,405.0,62.15,48.75
2018,2,3,9,45,863.0,67.5,1.35,19.7,445.0,68.5,53.96
2018,2,3,10,0,893.0,67.0,1.3,20.4,485.0,69.37,54.41
2018,2,3,10,15,906.5,68.5,1.2,20.9,517.0,71.21,55.73
2018,2,3,10,30,920.0,70.0,1.1,21.4,549.0,72.95,56.98
2018,2,3,10,45,929.5,70.5,1.0,21.9,573.5,73.87,57.53
2018,2,3,11,0,939.0,71.0,0.9,22.4,598.0,128.9,69.28
2018,2,3,11,15,944.0,72.5,0.75,22.65,615.5,188.13,105.25
2018,2,3,11,30,949.0,74.0,0.6,22.9,633.0,247.05,150.46
2018,2,3,11,45,952.5,73.5,0.5,23.2,642.0,303.48,197.61
2018,2,3,12,0,956.0,73.0,0.4,23.5,651.0,358.83,244.68
2018,2,3,12,15,956.0,73.5,0.45,23.65,652.5,412.5,290.83
2018,2,3,12,30,956.0,74.0,0.5,23.8,654.0,464.34,334.67
2018,2,3,12,45,954.0,73.5,0.55,24.0,647.0,512.34,374.54
2018,2,3,13,0,952.0,73.0,0.6,24.2,640.0,557.88,411.53
2018,2,3,13,15,947.0,72.5,0.65,24.15,625.0,599.15,444.96
2018,2,3,13,30,942.0,72.0,0.7,24.1,610.0,637.39,475.51
2018,2,3,13,45,934.0,71.0,0.75,24.05,587.5,670.08,501.65
2018,2,3,14,0,926.0,70.0,0.8,24.0,565.0,699.28,524.99
2018,2,3,14,15,914.0,68.5,0.85,23.8,535.0,721.6,543.59
2018,2,3,14,30,902.0,67.0,0.9,23.6,505.0,740.09,558.1
2018,2,3,14,45,884.5,65.5,0.9,23.45,469.0,750.69,566.65
2018,2,3,15,0,867.0,64.0,0.9,23.3,433.0,757.34,572.7
2018,2,3,15,15,842.5,61.5,0.9,23.3,391.5,761.25,576.6
2018,2,3,15,30,818.0,59.0,0.9,23.3,350.0,753.55,572.47
2018,2,3,15,45,781.0,56.0,0.85,21.95,304.5,731.21,560.23
2018,2,3,16,0,744.0,53.0,0.8,20.6,259.0,705.01,544.49
2018,2,3,16,15,687.0,48.0,0.9,19.9,211.5,656.4,511.73
2018,2,3,16,30,630.0,43.0,1.0,19.2,164.0,604.6,473.86
2018,2,3,16,45,534.0,36.5,1.05,18.5,119.0,516.72,404.97
2018,2,3,17,0,438.0,30.0,1.1,17.8,74.0,440.33,333.32
2018,2,3,17,15,270.5,20.0,1.15,17.5,42.5,271.43,36.71
2018,2,3,17,30,103.0,10.0,1.2,17.2,11.0,87.46,0.0
2018,2,3,17,45,51.5,5.0,1.2,16.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,6,45,8.5,0.5,1.2,12.7,0.5,0.0,0.0
2018,2,4,7,0,17.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,2,4,7,15,38.0,13.5,1.2,13.45,15.5,10.62,0.0
2018,2,4,7,30,59.0,26.0,1.2,14.1,30.0,19.44,8.03
2018,2,4,7,45,80.5,43.5,1.15,14.75,54.0,32.09,21.99
2018,2,4,8,0,102.0,61.0,1.1,15.4,78.0,44.44,33.44
2018,2,4,8,15,136.0,79.5,1.05,15.9,109.5,57.29,45.09
2018,2,4,8,30,170.0,98.0,1.0,16.4,141.0,69.08,55.57
2018,2,4,8,45,228.0,112.5,0.95,16.9,182.0,79.06,64.23
2018,2,4,9,0,286.0,127.0,0.9,17.4,223.0,88.95,72.61
2018,2,4,9,15,332.0,138.5,0.8,18.1,263.5,96.77,78.98
2018,2,4,9,30,378.0,150.0,0.7,18.8,304.0,102.12,83.11
2018,2,4,9,45,498.5,139.0,0.65,19.45,362.0,96.84,78.16
2018,2,4,10,0,619.0,128.0,0.6,20.1,420.0,93.38,74.84
2018,2,4,10,15,584.5,147.0,0.75,20.55,437.0,104.41,83.88
2018,2,4,10,30,550.0,166.0,0.9,21.0,454.0,112.24,90.14
2018,2,4,10,45,666.0,139.5,1.05,21.5,504.5,98.78,78.54
2018,2,4,11,0,782.0,113.0,1.2,22.0,555.0,140.43,83.07
2018,2,4,11,15,792.0,114.0,1.25,22.15,573.0,192.96,115.72
2018,2,4,11,30,802.0,115.0,1.3,22.3,591.0,245.99,156.87
2018,2,4,11,45,869.5,97.5,1.4,22.5,620.5,299.44,199.94
2018,2,4,12,0,937.0,80.0,1.5,22.7,650.0,360.64,250.86
2018,2,4,12,15,787.5,126.0,1.5,22.75,606.0,393.75,285.45
2018,2,4,12,30,638.0,172.0,1.5,22.8,562.0,416.1,309.32
2018,2,4,12,45,618.0,176.0,1.55,22.85,550.5,448.6,337.69
2018,2,4,13,0,598.0,180.0,1.6,22.9,539.0,477.76,362.68
2018,2,4,13,15,634.0,163.0,1.6,22.85,535.5,516.69,394.37
2018,2,4,13,30,670.0,146.0,1.6,22.8,532.0,555.64,425.7
2018,2,4,13,45,585.5,161.0,1.55,22.75,489.0,547.88,421.51
2018,2,4,14,0,501.0,176.0,1.5,22.7,446.0,526.26,406.98
2018,2,4,14,15,619.5,136.5,1.45,22.4,452.5,599.82,464.33
2018,2,4,14,30,738.0,97.0,1.4,22.1,459.0,667.15,516.08
2018,2,4,14,45,750.0,87.5,1.3,21.85,432.5,684.96,529.39
2018,2,4,15,0,762.0,78.0,1.2,21.6,406.0,703.27,542.94
2018,2,4,15,15,704.5,79.5,1.2,21.6,360.0,681.02,528.23
2018,2,4,15,30,647.0,81.0,1.2,21.6,314.0,650.86,508.01
2018,2,4,15,45,541.5,83.0,1.05,20.4,261.0,577.74,456.8
2018,2,4,16,0,436.0,85.0,0.9,19.2,208.0,493.41,395.57
2018,2,4,16,15,361.5,75.5,1.0,18.65,165.0,426.6,345.49
2018,2,4,16,30,287.0,66.0,1.1,18.1,122.0,358.66,291.38
2018,2,4,16,45,253.0,50.0,1.15,17.55,89.5,313.69,253.24
2018,2,4,17,0,219.0,34.0,1.2,17.0,57.0,268.08,208.69
2018,2,4,17,15,155.5,22.0,1.2,16.75,34.0,186.02,52.63
2018,2,4,17,30,92.0,10.0,1.2,16.5,11.0,79.22,0.0
2018,2,4,17,45,46.0,5.0,1.2,16.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,15.5,2.0,0.75,13.5,1.5,0.0,0.0
2018,2,5,7,0,31.0,4.0,0.7,13.8,3.0,0.0,0.0
2018,2,5,7,15,203.5,15.0,0.7,14.5,29.0,11.8,0.0
2018,2,5,7,30,376.0,26.0,0.7,15.2,55.0,21.82,10.3
2018,2,5,7,45,487.0,33.5,0.65,15.9,98.5,28.2,18.64
2018,2,5,8,0,598.0,41.0,0.6,16.6,142.0,37.74,27.5
2018,2,5,8,15,662.0,45.5,0.7,17.1,189.5,42.03,31.53
2018,2,5,8,30,726.0,50.0,0.8,17.6,237.0,46.44,35.5
2018,2,5,8,45,766.0,53.5,0.9,18.1,283.5,49.84,38.43
2018,2,5,9,0,806.0,57.0,1.0,18.6,330.0,53.27,41.29
2018,2,5,9,15,835.0,59.0,1.15,19.2,373.5,55.4,42.95
2018,2,5,9,30,864.0,61.0,1.3,19.8,417.0,63.47,49.71
2018,2,5,9,45,885.5,62.0,1.45,20.4,455.5,65.31,51.03
2018,2,5,10,0,907.0,63.0,1.6,21.0,494.0,67.08,52.28
2018,2,5,10,15,919.5,64.5,1.75,21.35,526.0,68.92,53.66
2018,2,5,10,30,932.0,66.0,1.9,21.7,558.0,70.69,54.97
2018,2,5,10,45,940.0,67.0,2.05,22.05,582.5,71.93,55.84
2018,2,5,11,0,948.0,68.0,2.2,22.4,607.0,130.83,69.65
2018,2,5,11,15,952.0,69.0,2.35,22.55,624.0,190.17,106.91
2018,2,5,11,30,956.0,70.0,2.5,22.7,641.0,249.04,153.58
2018,2,5,11,45,957.0,71.0,2.6,22.85,650.0,306.46,203.41
2018,2,5,12,0,958.0,72.0,2.7,23.0,659.0,362.62,253.47
2018,2,5,12,15,956.5,73.0,2.75,23.0,660.0,416.41,301.63
2018,2,5,12,30,955.0,74.0,2.8,23.0,661.0,468.25,347.42
2018,2,5,12,45,949.5,74.5,2.85,23.05,653.0,515.64,388.75
2018,2,5,13,0,944.0,75.0,2.9,23.1,645.0,560.32,426.95
2018,2,5,13,15,936.5,75.5,2.9,23.0,629.5,601.03,461.35
2018,2,5,13,30,929.0,76.0,2.9,22.9,614.0,638.58,492.63
2018,2,5,13,45,910.0,77.5,2.85,22.85,588.5,666.65,516.03
2018,2,5,14,0,891.0,79.0,2.8,22.8,563.0,690.64,535.98
2018,2,5,14,15,892.0,74.5,2.7,22.6,537.0,718.01,558.27
2018,2,5,14,30,893.0,70.0,2.6,22.4,511.0,742.15,576.39
2018,2,5,14,45,876.0,68.0,2.5,22.15,475.0,752.4,584.76
2018,2,5,15,0,859.0,66.0,2.4,21.9,439.0,758.7,590.47
2018,2,5,15,15,834.5,63.5,2.4,21.9,397.5,762.56,594.57
2018,2,5,15,30,810.0,61.0,2.4,21.9,356.0,754.69,590.19
2018,2,5,15,45,774.5,57.0,1.9,20.6,310.0,732.05,574.32
2018,2,5,16,0,739.0,53.0,1.4,19.3,264.0,705.62,554.35
2018,2,5,16,15,684.0,48.5,1.4,18.45,216.5,659.0,521.61
2018,2,5,16,30,629.0,44.0,1.4,17.6,169.0,609.18,484.1
2018,2,5,16,45,538.0,37.5,1.45,16.8,124.0,524.91,417.44
2018,2,5,17,0,447.0,31.0,1.5,16.0,79.0,451.45,350.38
2018,2,5,17,15,279.0,20.5,1.5,15.8,45.5,285.16,116.09
2018,2,5,17,30,111.0,10.0,1.5,15.6,12.0,94.27,0.0
2018,2,5,17,45,55.5,5.0,1.5,15.35,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,2.0,1.3,11.55,1.5,0.0,0.0
2018,2,6,7,0,37.0,4.0,1.2,11.8,3.0,0.0,0.0
2018,2,6,7,15,216.0,15.5,1.2,12.65,30.5,12.2,0.0
2018,2,6,7,30,395.0,27.0,1.2,13.5,58.0,22.7,11.59
2018,2,6,7,45,516.5,32.5,1.2,14.35,103.0,29.9,20.28
2018,2,6,8,0,638.0,38.0,1.2,15.2,148.0,35.43,25.64
2018,2,6,8,15,699.0,42.5,1.2,15.8,196.5,39.87,29.8
2018,2,6,8,30,760.0,47.0,1.2,16.4,245.0,44.4,33.86
2018,2,6,8,45,799.5,50.0,1.2,16.95,293.0,47.53,36.57
2018,2,6,9,0,839.0,53.0,1.2,17.5,341.0,55.6,43.53
2018,2,6,9,15,866.0,55.5,1.35,18.15,385.0,58.83,46.12
2018,2,6,9,30,893.0,58.0,1.5,18.8,429.0,61.97,48.59
2018,2,6,9,45,912.5,59.0,1.6,19.4,468.0,63.82,49.94
2018,2,6,10,0,932.0,60.0,1.7,20.0,507.0,65.59,51.21
2018,2,6,10,15,946.0,61.0,1.8,20.3,540.0,67.18,52.38
2018,2,6,10,30,960.0,62.0,1.9,20.6,573.0,68.68,53.49
2018,2,6,10,45,969.0,63.0,2.0,20.95,598.5,70.86,55.17
2018,2,6,11,0,978.0,64.0,2.1,21.3,624.0,132.3,69.6
2018,2,6,11,15,984.0,64.5,2.1,21.45,642.0,193.28,108.29
2018,2,6,11,30,990.0,65.0,2.1,21.6,660.0,253.97,156.57
2018,2,6,11,45,994.0,65.0,2.1,21.75,670.5,313.21,207.92
2018,2,6,12,0,998.0,65.0,2.1,21.9,681.0,371.4,259.56
2018,2,6,12,15,997.5,66.0,2.1,21.95,682.5,427.54,309.44
2018,2,6,12,30,997.0,67.0,2.1,22.0,684.0,481.76,356.78
2018,2,6,12,45,993.0,68.0,2.1,22.05,677.0,532.22,400.07
2018,2,6,13,0,989.0,69.0,2.1,22.1,670.0,580.04,440.14
2018,2,6,13,15,983.5,68.5,2.05,22.05,654.5,622.7,475.33
2018,2,6,13,30,978.0,68.0,2.0,22.0,639.0,662.18,507.26
2018,2,6,13,45,969.5,67.5,2.0,21.95,616.0,696.45,535.02
2018,2,6,14,0,961.0,67.0,2.0,21.9,593.0,727.1,559.7
2018,2,6,14,15,948.5,66.0,1.95,21.7,562.0,750.7,578.31
2018,2,6,14,30,936.0,65.0,1.9,21.5,531.0,770.34,593.12
2018,2,6,14,45,919.0,63.5,1.85,21.25,494.0,782.05,602.6
2018,2,6,15,0,902.0,62.0,1.8,21.0,457.0,789.69,609.38
2018,2,6,15,15,879.0,60.0,1.8,21.0,415.0,787.97,609.55
2018,2,6,15,30,856.0,58.0,1.8,21.0,373.0,782.31,606.94
2018,2,6,15,45,821.0,55.0,1.45,19.75,326.0,769.96,598.79
2018,2,6,16,0,786.0,52.0,1.1,18.5,279.0,745.46,580.83
2018,2,6,16,15,733.0,47.5,1.15,17.8,230.0,700.5,550.3
2018,2,6,16,30,680.0,43.0,1.2,17.1,181.0,652.28,514.92
2018,2,6,16,45,591.5,37.0,1.25,16.35,134.0,570.29,450.96
2018,2,6,17,0,503.0,31.0,1.3,15.6,87.0,485.86,377.13
2018,2,6,17,15,319.5,21.5,1.3,15.35,50.5,321.59,159.15
2018,2,6,17,30,136.0,12.0,1.3,15.1,14.0,115.7,0.0
2018,2,6,17,45,68.0,6.0,1.3,14.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,6,45,27.5,3.0,1.45,11.4,2.5,0.0,0.0
2018,2,7,7,0,55.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,2,7,7,15,217.5,17.0,1.55,12.6,32.0,13.38,0.0
2018,2,7,7,30,380.0,28.0,1.7,13.5,59.0,23.47,12.64
2018,2,7,7,45,487.0,35.5,1.8,14.4,103.0,29.8,20.24
2018,2,7,8,0,594.0,43.0,1.9,15.3,147.0,39.42,29.15
2018,2,7,8,15,656.5,47.5,1.9,15.85,194.5,43.66,33.14
2018,2,7,8,30,719.0,52.0,1.9,16.4,242.0,48.0,37.04
2018,2,7,8,45,758.5,56.0,1.9,16.9,289.0,51.74,40.28
2018,2,7,9,0,798.0,60.0,1.9,17.4,336.0,55.48,43.42
2018,2,7,9,15,826.0,62.0,2.05,18.05,379.0,57.53,44.99
2018,2,7,9,30,854.0,64.0,2.2,18.7,422.0,65.55,51.71
2018,2,7,9,45,874.0,65.5,2.3,19.35,460.5,67.67,53.26
2018,2,7,10,0,894.0,67.0,2.4,20.0,499.0,69.7,54.73
2018,2,7,10,15,906.5,68.5,2.45,20.3,531.0,71.49,56.06
2018,2,7,10,30,919.0,70.0,2.5,20.6,563.0,73.2,57.33
2018,2,7,10,45,927.5,71.5,2.5,20.9,588.0,77.24,60.59
2018,2,7,11,0,936.0,73.0,2.5,21.2,613.0,136.88,74.18
2018,2,7,11,15,941.0,73.5,2.5,21.35,630.0,195.63,111.98
2018,2,7,11,30,946.0,74.0,2.5,21.5,647.0,254.01,158.75
2018,2,7,11,45,947.5,75.5,2.5,21.6,656.5,311.66,209.01
2018,2,7,12,0,949.0,77.0,2.5,21.7,666.0,368.17,259.38
2018,2,7,12,15,945.5,78.0,2.4,21.75,666.0,421.03,306.58
2018,2,7,12,30,942.0,79.0,2.3,21.8,666.0,471.77,351.03
2018,2,7,12,45,935.5,80.5,2.25,21.85,658.5,519.24,391.89
2018,2,7,13,0,929.0,82.0,2.2,21.9,651.0,563.98,429.47
2018,2,7,13,15,923.5,81.5,2.1,21.85,636.0,604.5,462.84
2018,2,7,13,30,918.0,81.0,2.0,21.8,621.0,642.0,493.05
2018,2,7,13,45,909.0,80.0,1.9,21.75,598.0,673.62,518.26
2018,2,7,14,0,900.0,79.0,1.8,21.7,575.0,701.74,540.37
2018,2,7,14,15,887.0,77.5,1.7,21.55,545.0,722.94,557.16
2018,2,7,14,30,874.0,76.0,1.6,21.4,515.0,740.33,569.79
2018,2,7,14,45,856.0,74.0,1.5,21.25,479.0,756.94,581.92
2018,2,7,15,0,838.0,72.0,1.4,21.1,443.0,762.6,586.39
2018,2,7,15,15,813.0,69.5,1.4,21.1,401.5,758.07,584.58
2018,2,7,15,30,788.0,67.0,1.4,21.1,360.0,749.45,579.91
2018,2,7,15,45,751.5,63.0,1.1,20.05,314.5,725.63,563.28
2018,2,7,16,0,715.0,59.0,0.8,19.0,269.0,697.96,542.96
2018,2,7,16,15,658.5,54.5,0.8,18.35,221.5,649.45,509.3
2018,2,7,16,30,602.0,50.0,0.8,17.7,174.0,606.41,477.42
2018,2,7,16,45,510.5,42.5,0.85,17.05,128.5,521.52,411.81
2018,2,7,17,0,419.0,35.0,0.9,16.4,83.0,435.86,339.1
2018,2,7,17,15,268.5,24.5,0.9,16.05,49.5,286.28,160.09
2018,2,7,17,30,118.0,14.0,0.9,15.7,16.0,103.55,0.0
2018,2,7,17,45,59.0,7.0,0.95,15.35,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,45,27.5,3.5,1.05,12.95,3.0,0.0,0.0
2018,2,8,7,0,55.0,7.0,1.0,13.2,6.0,0.0,0.0
2018,2,8,7,15,216.5,18.5,1.0,13.95,34.0,14.56,0.0
2018,2,8,7,30,378.0,30.0,1.0,14.7,62.0,25.13,14.3
2018,2,8,7,45,485.0,37.0,1.0,15.5,106.0,30.99,21.25
2018,2,8,8,0,592.0,44.0,1.0,16.3,150.0,40.26,29.82
2018,2,8,8,15,654.0,49.0,1.0,16.8,198.0,44.88,34.13
2018,2,8,8,30,716.0,54.0,1.0,17.3,246.0,49.6,38.33
2018,2,8,8,45,756.5,57.5,1.0,17.85,293.0,52.91,41.15
2018,2,8,9,0,797.0,61.0,1.0,18.4,340.0,56.25,43.9
2018,2,8,9,15,825.5,63.5,0.95,19.1,384.0,58.65,45.76
2018,2,8,9,30,854.0,66.0,0.9,19.8,428.0,61.07,47.58
2018,2,8,9,45,875.5,67.0,0.9,20.5,466.5,68.8,53.95
2018,2,8,10,0,897.0,68.0,0.9,21.2,505.0,70.52,55.1
2018,2,8,10,15,910.5,69.5,0.95,21.6,537.5,72.32,56.41
2018,2,8,10,30,924.0,71.0,1.0,22.0,570.0,74.05,57.66
2018,2,8,10,45,933.0,71.5,1.1,22.4,595.0,79.2,61.8
2018,2,8,11,0,942.0,72.0,1.2,22.8,620.0,138.62,74.17
2018,2,8,11,15,948.0,73.0,1.25,22.95,638.0,198.28,112.49
2018,2,8,11,30,954.0,74.0,1.3,23.1,656.0,257.71,159.56
2018,2,8,11,45,957.0,74.5,1.35,23.25,665.5,315.51,209.14
2018,2,8,12,0,960.0,75.0,1.4,23.4,675.0,372.25,258.81
2018,2,8,12,15,961.0,74.0,1.45,23.4,676.0,425.68,305.79
2018,2,8,12,30,962.0,73.0,1.5,23.4,677.0,477.29,350.45
2018,2,8,12,45,961.0,72.5,1.55,23.45,670.5,526.38,392.07
2018,2,8,13,0,960.0,72.0,1.6,23.5,664.0,573.08,430.81
2018,2,8,13,15,955.0,71.5,1.65,23.45,649.0,614.96,465.29
2018,2,8,13,30,950.0,71.0,1.7,23.4,634.0,653.77,496.81
2018,2,8,13,45,942.5,70.0,1.75,23.35,611.0,687.25,523.95
2018,2,8,14,0,935.0,69.0,1.8,23.3,588.0,717.23,548.21
2018,2,8,14,15,924.0,67.5,1.75,23.1,558.5,740.59,566.28
2018,2,8,14,30,913.0,66.0,1.7,22.9,529.0,760.12,580.84
2018,2,8,14,45,897.0,64.5,1.7,22.7,492.5,772.03,590.67
2018,2,8,15,0,881.0,63.0,1.7,22.5,456.0,779.97,597.94
2018,2,8,15,15,858.0,60.5,1.7,22.5,414.0,777.16,597.35
2018,2,8,15,30,835.0,58.0,1.7,22.5,372.0,770.42,594.05
2018,2,8,15,45,802.0,55.0,1.4,21.2,326.0,759.48,587.58
2018,2,8,16,0,769.0,52.0,1.1,19.9,280.0,736.37,571.5
2018,2,8,16,15,718.0,48.0,1.15,19.1,232.0,693.41,542.92
2018,2,8,16,30,667.0,44.0,1.2,18.3,184.0,647.23,509.7
2018,2,8,16,45,583.0,38.0,1.3,17.5,137.5,568.52,449.36
2018,2,8,17,0,499.0,32.0,1.4,16.7,91.0,487.56,380.66
2018,2,8,17,15,334.5,23.0,1.4,16.35,54.5,341.95,208.94
2018,2,8,17,30,170.0,14.0,1.4,16.0,18.0,144.83,0.0
2018,2,8,17,45,85.0,7.0,1.4,15.65,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,9,6,45,40.0,3.5,1.05,12.65,3.5,0.0,0.0
2018,2,9,7,0,80.0,7.0,1.0,12.9,7.0,5.51,0.0
2018,2,9,7,15,267.5,16.5,1.05,13.7,37.0,12.98,0.0
2018,2,9,7,30,455.0,26.0,1.1,14.5,67.0,23.93,13.69
2018,2,9,7,45,554.0,32.5,1.2,15.25,112.5,30.08,20.53
2018,2,9,8,0,653.0,39.0,1.3,16.0,158.0,36.42,26.5
2018,2,9,8,15,710.0,43.0,1.35,16.55,207.0,40.43,30.24
2018,2,9,8,30,767.0,47.0,1.4,17.1,256.0,44.54,33.9
2018,2,9,8,45,804.0,49.5,1.45,17.65,303.0,51.77,40.17
2018,2,9,9,0,841.0,52.0,1.5,18.2,350.0,55.22,43.03
2018,2,9,9,15,865.5,54.5,1.6,18.85,394.0,58.4,45.57
2018,2,9,9,30,890.0,57.0,1.7,19.5,438.0,61.49,47.99
2018,2,9,9,45,907.5,58.5,1.8,20.15,476.5,63.64,49.58
2018,2,9,10,0,925.0,60.0,1.9,20.8,515.0,65.71,51.09
2018,2,9,10,15,937.5,61.0,2.0,21.25,547.0,67.24,52.18
2018,2,9,10,30,950.0,62.0,2.1,21.7,579.0,68.69,53.2
2018,2,9,10,45,959.0,62.5,2.25,22.2,604.5,75.88,59.07
2018,2,9,11,0,968.0,63.0,2.4,22.7,630.0,136.64,71.33
2018,2,9,11,15,973.5,64.0,2.5,22.95,648.0,197.56,111.19
2018,2,9,11,30,979.0,65.0,2.6,23.2,666.0,258.19,159.88
2018,2,9,11,45,981.5,65.5,2.7,23.5,676.0,317.07,211.03
2018,2,9,12,0,984.0,66.0,2.8,23.8,686.0,374.8,262.22
2018,2,9,12,15,983.5,67.0,2.85,23.85,687.5,430.45,311.66
2018,2,9,12,30,983.0,68.0,2.9,23.9,689.0,484.21,358.64
2018,2,9,12,45,979.0,69.0,3.0,24.0,682.0,534.21,401.7
2018,2,9,13,0,975.0,70.0,3.1,24.1,675.0,581.58,441.68
2018,2,9,13,15,970.5,69.5,3.1,24.0,660.0,624.39,477.42
2018,2,9,13,30,966.0,69.0,3.1,23.9,645.0,664.12,510.1
2018,2,9,13,45,958.5,68.5,3.15,23.8,622.5,698.71,538.63
2018,2,9,14,0,951.0,68.0,3.2,23.7,600.0,729.78,564.18
2018,2,9,14,15,920.5,68.5,3.1,23.4,562.0,742.01,574.68
2018,2,9,14,30,890.0,69.0,3.0,23.1,524.0,749.37,581.2
2018,2,9,14,45,827.0,76.0,2.9,22.85,475.5,742.42,577.49
2018,2,9,15,0,764.0,83.0,2.8,22.6,427.0,722.51,564.61
2018,2,9,15,15,799.0,72.0,2.8,22.6,402.5,755.04,589.62
2018,2,9,15,30,834.0,61.0,2.8,22.6,378.0,784.61,612.0
2018,2,9,15,45,799.0,57.5,2.2,21.2,331.0,762.91,596.75
2018,2,9,16,0,764.0,54.0,1.6,19.8,284.0,737.34,577.55
2018,2,9,16,15,643.5,55.5,1.55,18.85,226.5,649.28,515.12
2018,2,9,16,30,523.0,57.0,1.5,17.9,169.0,553.23,443.84
2018,2,9,16,45,415.5,48.0,1.45,17.0,122.5,452.64,364.88
2018,2,9,17,0,308.0,39.0,1.4,16.1,76.0,351.54,280.34
2018,2,9,17,15,229.5,27.0,1.4,15.9,47.5,263.51,172.83
2018,2,9,17,30,151.0,15.0,1.4,15.7,19.0,131.1,0.0
2018,2,9,17,45,75.5,7.5,1.4,15.5,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,6,45,19.0,3.0,1.55,10.25,3.0,0.0,0.0
2018,2,10,7,0,38.0,6.0,1.5,10.6,6.0,4.72,0.0
2018,2,10,7,15,119.0,20.0,1.6,11.15,29.0,15.14,0.0
2018,2,10,7,30,200.0,34.0,1.7,11.7,52.0,25.69,15.6
2018,2,10,7,45,313.5,45.0,1.8,12.3,94.0,34.27,24.53
2018,2,10,8,0,427.0,56.0,1.9,12.9,136.0,45.36,34.82
2018,2,10,8,15,569.5,56.0,1.95,13.5,194.0,45.96,35.58
2018,2,10,8,30,712.0,56.0,2.0,14.1,252.0,51.17,40.24
2018,2,10,8,45,764.0,57.5,2.1,14.65,301.5,53.01,41.77
2018,2,10,9,0,816.0,59.0,2.2,15.2,351.0,55.02,43.38
2018,2,10,9,15,840.0,61.5,2.4,15.85,394.0,57.43,45.27
2018,2,10,9,30,864.0,64.0,2.6,16.5,437.0,66.0,52.52
2018,2,10,9,45,880.0,66.5,2.85,17.15,475.0,68.71,54.6
2018,2,10,10,0,896.0,69.0,3.1,17.8,513.0,71.32,56.57
2018,2,10,10,15,908.5,71.0,3.2,18.1,545.5,73.42,58.18
2018,2,10,10,30,921.0,73.0,3.3,18.4,578.0,75.42,59.71
2018,2,10,10,45,929.0,73.5,3.4,18.7,602.5,84.25,67.08
2018,2,10,11,0,937.0,74.0,3.5,19.0,627.0,143.57,78.64
2018,2,10,11,15,942.5,75.0,3.55,19.15,644.5,203.09,118.72
2018,2,10,11,30,948.0,76.0,3.6,19.3,662.0,262.34,167.37
2018,2,10,11,45,950.5,76.5,3.6,19.45,671.5,319.89,218.43
2018,2,10,12,0,953.0,77.0,3.6,19.6,681.0,376.33,269.51
2018,2,10,12,15,953.5,77.0,3.65,19.65,682.5,430.26,318.44
2018,2,10,12,30,954.0,77.0,3.7,19.7,684.0,482.4,365.03
2018,2,10,12,45,941.5,80.0,3.75,19.75,674.0,529.05,406.39
2018,2,10,13,0,929.0,83.0,3.8,19.8,664.0,572.45,444.12
2018,2,10,13,15,893.5,91.0,3.85,19.8,639.5,604.16,472.12
2018,2,10,13,30,858.0,99.0,3.9,19.8,615.0,635.28,498.69
2018,2,10,13,45,848.0,97.5,3.95,19.75,592.0,664.98,524.01
2018,2,10,14,0,838.0,96.0,4.0,19.7,569.0,691.15,546.31
2018,2,10,14,15,799.5,100.0,4.0,19.5,532.5,699.12,554.69
2018,2,10,14,30,761.0,104.0,4.0,19.3,496.0,705.63,561.73
2018,2,10,14,45,790.0,90.5,4.05,19.1,472.5,733.1,584.03
2018,2,10,15,0,819.0,77.0,4.1,18.9,449.0,761.55,606.99
2018,2,10,15,15,762.0,77.0,4.1,18.9,398.5,733.67,587.59
2018,2,10,15,30,705.0,77.0,4.1,18.9,348.0,705.79,568.27
2018,2,10,15,45,707.5,69.0,3.55,18.0,312.5,703.64,567.98
2018,2,10,16,0,710.0,61.0,3.0,17.1,277.0,703.35,568.06
2018,2,10,16,15,640.0,56.0,2.75,16.25,226.0,649.07,527.41
2018,2,10,16,30,570.0,51.0,2.5,15.4,175.0,586.66,478.71
2018,2,10,16,45,470.0,45.0,2.25,14.55,130.0,495.94,405.08
2018,2,10,17,0,370.0,39.0,2.0,13.7,85.0,403.98,326.03
2018,2,10,17,15,205.0,25.5,2.0,13.3,49.0,246.54,171.32
2018,2,10,17,30,40.0,12.0,2.0,12.9,13.0,41.16,0.0
2018,2,10,17,45,20.0,6.0,1.95,12.55,6.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,45,45.0,4.5,1.15,9.75,4.5,0.0,0.0
2018,2,11,7,0,90.0,9.0,1.1,10.0,9.0,7.08,0.0
2018,2,11,7,15,261.0,20.0,1.3,10.8,40.5,16.68,0.0
2018,2,11,7,30,432.0,31.0,1.5,11.6,72.0,26.07,16.18
2018,2,11,7,45,532.0,37.5,1.65,12.4,118.0,34.35,24.64
2018,2,11,8,0,632.0,44.0,1.8,13.2,164.0,40.53,30.53
2018,2,11,8,15,690.5,48.5,2.0,13.85,213.0,44.81,34.52
2018,2,11,8,30,749.0,53.0,2.2,14.5,262.0,49.18,38.4
2018,2,11,8,45,786.5,56.5,2.35,15.15,310.0,52.54,41.26
2018,2,11,9,0,824.0,60.0,2.5,15.8,358.0,55.92,44.05
2018,2,11,9,15,848.5,62.5,2.6,16.2,402.0,58.33,45.98
2018,2,11,9,30,873.0,65.0,2.7,16.6,446.0,66.94,53.31
2018,2,11,9,45,889.5,67.5,2.85,17.0,484.5,69.67,55.44
2018,2,11,10,0,906.0,70.0,3.0,17.4,523.0,72.28,57.47
2018,2,11,10,15,917.5,71.5,3.1,17.65,555.0,74.02,58.78
2018,2,11,10,30,929.0,73.0,3.2,17.9,587.0,75.68,60.02
2018,2,11,10,45,937.0,74.5,3.3,18.1,612.5,87.21,58.48
2018,2,11,11,0,945.0,76.0,3.4,18.3,638.0,147.81,81.45
2018,2,11,11,15,945.5,78.0,3.5,18.3,653.5,207.89,122.71
2018,2,11,11,30,946.0,80.0,3.6,18.3,669.0,267.17,172.04
2018,2,11,11,45,849.5,113.0,3.7,18.3,648.0,319.69,222.84
