Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,15,637.0,199.5,4.55,12.6,654.0,779.47,623.73
2018,3,24,14,30,518.0,230.0,4.5,12.4,583.0,721.53,580.21
2018,3,24,14,45,340.0,249.5,4.45,12.25,476.0,578.49,469.82
2018,3,24,15,0,162.0,269.0,4.4,12.1,369.0,427.69,349.1
2018,3,24,15,15,329.5,211.0,4.4,12.1,395.5,552.4,454.44
2018,3,24,15,30,497.0,153.0,4.4,12.1,422.0,680.41,559.21
2018,3,24,15,45,556.0,136.0,4.2,11.65,411.0,737.46,604.06
2018,3,24,16,0,615.0,119.0,4.0,11.2,400.0,781.45,639.27
2018,3,24,16,15,569.0,109.0,3.8,10.85,345.0,728.53,600.63
2018,3,24,16,30,523.0,99.0,3.6,10.5,290.0,672.81,559.58
2018,3,24,16,45,450.5,92.0,3.4,10.2,238.0,584.85,491.63
2018,3,24,17,0,378.0,85.0,3.2,9.9,186.0,507.33,429.83
2018,3,24,17,15,315.5,70.5,2.85,9.35,142.0,429.01,364.74
2018,3,24,17,30,253.0,56.0,2.5,8.8,98.0,351.95,297.31
2018,3,24,17,45,175.0,39.5,2.2,8.25,63.5,260.37,213.64
2018,3,24,18,0,97.0,23.0,1.9,7.7,29.0,137.4,67.34
2018,3,24,18,15,48.5,11.5,1.9,7.5,14.5,49.15,0.0
2018,3,24,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,5,45,12.0,3.0,1.35,5.55,2.5,0.0,0.0
2018,3,25,6,0,24.0,6.0,1.3,5.8,5.0,0.0,0.0
2018,3,25,6,15,151.0,20.5,1.55,6.4,32.0,16.13,0.0
2018,3,25,6,30,278.0,35.0,1.8,7.0,59.0,29.08,18.25
2018,3,25,6,45,403.5,44.0,2.0,7.65,106.5,36.24,26.76
2018,3,25,7,0,529.0,53.0,2.2,8.3,154.0,43.69,34.02
2018,3,25,7,15,602.5,59.0,2.35,8.65,208.0,48.52,38.65
2018,3,25,7,30,676.0,65.0,2.5,9.0,262.0,53.5,43.2
2018,3,25,7,45,703.5,72.0,2.6,9.3,312.5,58.62,47.72
2018,3,25,8,0,731.0,79.0,2.7,9.6,363.0,63.59,52.0
2018,3,25,8,15,701.0,97.5,2.8,9.85,400.0,75.16,62.12
2018,3,25,8,30,671.0,116.0,2.9,10.1,437.0,85.99,71.46
2018,3,25,8,45,731.0,113.0,2.95,10.35,495.5,83.99,69.36
2018,3,25,9,0,791.0,110.0,3.0,10.6,554.0,89.3,73.74
2018,3,25,9,15,728.0,136.5,3.05,10.8,569.5,96.01,79.34
2018,3,25,9,30,665.0,163.0,3.1,11.0,585.0,108.75,90.16
2018,3,25,9,45,734.5,150.0,3.15,11.15,641.5,100.97,83.11
2018,3,25,10,0,804.0,137.0,3.2,11.3,698.0,102.18,83.94
2018,3,25,10,15,744.0,166.0,3.25,11.45,702.5,121.91,85.67
2018,3,25,10,30,684.0,195.0,3.3,11.6,707.0,185.06,120.87
2018,3,25,10,45,599.5,239.5,3.4,11.7,698.5,247.32,170.92
2018,3,25,11,0,515.0,284.0,3.5,11.8,690.0,300.3,218.58
2018,3,25,11,15,477.5,295.5,3.55,11.85,677.5,337.11,252.63
2018,3,25,11,30,440.0,307.0,3.6,11.9,665.0,369.66,283.09
2018,3,25,11,45,519.5,286.0,3.65,11.95,712.5,424.46,328.34
2018,3,25,12,0,599.0,265.0,3.7,12.0,760.0,486.19,379.26
2018,3,25,12,15,786.0,182.5,3.8,12.05,831.0,564.24,442.97
2018,3,25,12,30,973.0,100.0,3.9,12.1,902.0,649.71,512.9
2018,3,25,12,45,970.5,99.5,4.0,12.1,892.0,699.39,554.31
2018,3,25,13,0,968.0,99.0,4.1,12.1,882.0,746.36,592.94
2018,3,25,13,15,890.0,125.5,4.15,12.1,834.0,760.5,605.37
2018,3,25,13,30,812.0,152.0,4.2,12.1,786.0,776.02,618.1
2018,3,25,13,45,801.5,154.0,4.25,12.05,763.0,806.48,642.87
2018,3,25,14,0,791.0,156.0,4.3,12.0,740.0,833.36,663.9
2018,3,25,14,15,718.0,172.5,4.35,11.9,685.5,824.82,659.11
2018,3,25,14,30,645.0,189.0,4.4,11.8,631.0,802.87,644.13
2018,3,25,14,45,477.5,218.5,4.4,11.75,535.5,693.98,561.33
2018,3,25,15,0,310.0,248.0,4.4,11.7,440.0,564.21,460.26
2018,3,25,15,15,379.5,221.0,4.4,11.7,439.0,611.96,501.59
2018,3,25,15,30,449.0,194.0,4.4,11.7,438.0,682.64,559.07
2018,3,25,15,45,550.0,152.5,4.4,11.4,424.0,741.82,608.9
2018,3,25,16,0,651.0,111.0,4.4,11.1,410.0,808.54,662.1
2018,3,25,16,15,689.5,91.0,4.25,10.8,374.5,824.72,675.81
2018,3,25,16,30,728.0,71.0,4.1,10.5,339.0,829.35,680.95
2018,3,25,16,45,691.5,66.0,3.9,10.25,288.5,791.77,653.42
2018,3,25,17,0,655.0,61.0,3.7,10.0,238.0,745.67,618.09
2018,3,25,17,15,519.5,56.0,3.45,9.45,177.0,605.6,507.14
2018,3,25,17,30,384.0,51.0,3.2,8.9,116.0,466.86,392.23
2018,3,25,17,45,279.5,37.5,2.95,8.4,76.0,348.29,287.32
2018,3,25,18,0,175.0,24.0,2.7,7.9,36.0,224.46,126.62
2018,3,25,18,15,87.5,12.0,2.65,7.65,18.0,81.9,0.0
2018,3,25,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,3.15,6.6,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,3.2,6.7,6.0,0.0,0.0
2018,3,26,6,15,193.5,20.0,3.35,7.1,35.5,15.74,0.0
2018,3,26,6,30,346.0,33.0,3.5,7.5,65.0,27.49,17.37
2018,3,26,6,45,464.5,41.5,3.7,7.85,114.5,34.47,25.21
2018,3,26,7,0,583.0,50.0,3.9,8.2,164.0,41.7,32.25
2018,3,26,7,15,652.0,55.5,4.0,8.7,219.0,46.33,36.65
2018,3,26,7,30,721.0,61.0,4.1,9.2,274.0,55.27,44.75
2018,3,26,7,45,766.0,65.0,4.25,9.65,330.5,58.88,47.87
2018,3,26,8,0,811.0,69.0,4.4,10.1,387.0,62.54,50.93
2018,3,26,8,15,840.5,72.0,4.45,10.55,441.0,65.19,53.03
2018,3,26,8,30,870.0,75.0,4.5,11.0,495.0,67.83,55.09
2018,3,26,8,45,891.5,76.5,4.55,11.45,544.5,76.67,62.62
2018,3,26,9,0,913.0,78.0,4.6,11.9,594.0,78.7,64.08
2018,3,26,9,15,928.5,79.5,4.6,12.2,639.0,80.48,65.36
2018,3,26,9,30,944.0,81.0,4.6,12.5,684.0,82.15,66.56
2018,3,26,9,45,956.0,82.0,4.65,12.85,723.0,83.32,67.32
2018,3,26,10,0,968.0,83.0,4.7,13.2,762.0,84.41,68.02
2018,3,26,10,15,974.0,85.0,4.7,13.45,793.5,106.96,67.4
2018,3,26,10,30,980.0,87.0,4.7,13.7,825.0,171.97,97.38
2018,3,26,10,45,983.0,89.0,4.7,13.95,848.5,236.9,144.97
2018,3,26,11,0,986.0,91.0,4.7,14.2,872.0,301.67,200.48
2018,3,26,11,15,988.0,92.5,4.65,14.35,887.5,365.39,258.17
2018,3,26,11,30,990.0,94.0,4.6,14.5,903.0,428.32,315.52
2018,3,26,11,45,989.5,95.0,4.6,14.65,909.5,488.81,370.15
2018,3,26,12,0,989.0,96.0,4.6,14.8,916.0,547.74,422.13
2018,3,26,12,15,989.0,95.5,4.6,14.9,915.0,603.92,470.59
2018,3,26,12,30,989.0,95.0,4.6,15.0,914.0,658.03,516.07
2018,3,26,12,45,987.0,94.5,4.55,15.1,904.0,708.59,557.43
2018,3,26,13,0,985.0,94.0,4.5,15.2,894.0,756.43,595.67
2018,3,26,13,15,982.0,92.0,4.45,15.2,875.5,799.25,629.6
2018,3,26,13,30,979.0,90.0,4.4,15.2,857.0,838.79,658.69
2018,3,26,13,45,973.5,88.5,4.35,15.2,831.0,873.41,683.79
2018,3,26,14,0,968.0,87.0,4.3,15.2,805.0,904.31,706.22
2018,3,26,14,15,958.0,86.0,4.25,15.15,771.0,928.09,723.87
2018,3,26,14,30,948.0,85.0,4.2,15.1,737.0,947.78,738.89
2018,3,26,14,45,935.0,83.0,4.15,15.05,696.0,959.53,748.49
2018,3,26,15,0,922.0,81.0,4.1,15.0,655.0,967.05,755.36
2018,3,26,15,15,906.0,79.0,4.1,15.0,609.5,967.58,757.7
2018,3,26,15,30,890.0,77.0,4.1,15.0,564.0,964.04,757.4
2018,3,26,15,45,864.5,75.0,3.95,14.65,512.5,947.39,748.0
2018,3,26,16,0,839.0,73.0,3.8,14.3,461.0,938.34,744.14
2018,3,26,16,15,802.5,70.5,3.45,13.8,406.5,902.79,720.1
2018,3,26,16,30,766.0,68.0,3.1,13.3,352.0,863.82,693.15
2018,3,26,16,45,716.5,63.5,2.8,12.85,296.5,806.69,652.04
2018,3,26,17,0,667.0,59.0,2.5,12.4,241.0,755.25,613.49
2018,3,26,17,15,591.0,53.0,2.35,11.65,188.0,668.92,547.45
2018,3,26,17,30,515.0,47.0,2.2,10.9,135.0,582.55,477.18
2018,3,26,17,45,386.0,37.0,2.05,10.15,90.0,445.1,360.59
2018,3,26,18,0,257.0,27.0,1.9,9.4,45.0,298.04,181.07
2018,3,26,18,15,134.5,14.5,1.9,9.15,23.5,122.95,0.0
2018,3,26,18,30,12.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.85,8.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.55,8.7,3.0,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.6,8.9,6.0,4.72,0.0
2018,3,27,6,15,179.5,20.5,1.6,9.35,36.0,16.99,0.0
2018,3,27,6,30,320.0,35.0,1.6,9.8,66.0,29.01,18.86
2018,3,27,6,45,433.0,44.5,1.6,10.3,114.5,36.67,27.01
2018,3,27,7,0,546.0,54.0,1.6,10.8,163.0,44.51,34.5
2018,3,27,7,15,616.0,59.5,1.65,11.35,217.5,48.96,38.67
2018,3,27,7,30,686.0,65.0,1.7,11.9,272.0,53.56,42.76
2018,3,27,7,45,733.0,68.5,1.7,12.45,327.0,61.1,49.32
2018,3,27,8,0,780.0,72.0,1.7,13.0,382.0,64.26,51.86
2018,3,27,8,15,809.5,76.0,1.75,13.55,435.5,67.5,54.42
2018,3,27,8,30,839.0,80.0,1.8,14.1,489.0,70.69,56.89
2018,3,27,8,45,861.0,82.5,1.85,14.6,538.5,72.61,58.25
2018,3,27,9,0,883.0,85.0,1.9,15.1,588.0,82.44,66.46
2018,3,27,9,15,901.0,86.0,1.95,15.4,633.0,83.85,67.37
2018,3,27,9,30,919.0,87.0,2.0,15.7,678.0,85.15,68.23
2018,3,27,9,45,934.0,86.5,2.0,16.05,717.0,85.41,68.19
2018,3,27,10,0,949.0,86.0,2.0,16.4,756.0,85.61,68.12
2018,3,27,10,15,955.5,88.0,2.1,16.65,787.0,111.35,68.27
2018,3,27,10,30,962.0,90.0,2.2,16.9,818.0,175.32,98.57
2018,3,27,10,45,966.0,91.5,2.25,17.2,841.5,239.03,144.84
2018,3,27,11,0,970.0,93.0,2.3,17.5,865.0,302.68,198.29
2018,3,27,11,15,972.0,94.5,2.35,17.7,880.5,365.44,253.68
2018,3,27,11,30,974.0,96.0,2.4,17.9,896.0,427.43,308.56
2018,3,27,11,45,973.5,97.0,2.4,18.15,902.5,487.0,360.42
2018,3,27,12,0,973.0,98.0,2.4,18.4,909.0,545.02,409.57
2018,3,27,12,15,972.0,98.0,2.4,18.5,907.5,600.21,455.29
2018,3,27,12,30,971.0,98.0,2.4,18.6,906.0,653.29,498.03
2018,3,27,12,45,967.0,98.5,2.4,18.75,895.5,702.58,536.67
2018,3,27,13,0,963.0,99.0,2.4,18.9,885.0,749.07,572.26
2018,3,27,13,15,944.0,105.0,2.4,18.95,862.0,786.79,600.88
2018,3,27,13,30,925.0,111.0,2.4,19.0,839.0,820.44,625.11
2018,3,27,13,45,912.5,111.0,2.4,19.0,810.5,849.5,645.63
2018,3,27,14,0,900.0,111.0,2.4,19.0,782.0,874.66,663.55
2018,3,27,14,15,880.0,112.0,2.4,18.95,744.5,890.4,675.3
2018,3,27,14,30,860.0,113.0,2.4,18.9,707.0,913.15,692.07
2018,3,27,14,45,845.5,108.5,2.4,18.8,665.5,919.91,698.19
2018,3,27,15,0,831.0,104.0,2.4,18.7,624.0,922.43,701.79
2018,3,27,15,15,828.5,94.0,2.4,18.7,581.0,925.67,705.85
2018,3,27,15,30,826.0,84.0,2.4,18.7,538.0,924.72,707.24
2018,3,27,15,45,797.5,81.5,2.3,18.3,487.5,904.13,695.41
2018,3,27,16,0,769.0,79.0,2.2,17.9,437.0,879.73,681.05
2018,3,27,16,15,737.0,75.0,1.95,17.35,385.5,846.47,659.21
2018,3,27,16,30,705.0,71.0,1.7,16.8,334.0,809.99,634.58
2018,3,27,16,45,677.5,64.5,1.5,16.25,285.5,771.82,608.35
2018,3,27,17,0,650.0,58.0,1.3,15.7,237.0,738.71,584.29
2018,3,27,17,15,575.0,52.0,1.3,15.05,185.0,653.46,522.06
2018,3,27,17,30,500.0,46.0,1.3,14.4,133.0,568.43,455.89
2018,3,27,17,45,396.0,36.0,1.35,13.7,90.0,453.65,360.94
2018,3,27,18,0,292.0,26.0,1.4,13.0,47.0,331.13,209.91
2018,3,27,18,15,155.0,14.5,1.4,12.8,24.5,140.13,0.0
2018,3,27,18,30,18.0,3.0,1.4,12.6,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.4,12.4,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,28,5,45,35.0,4.5,0.9,10.7,4.5,0.0,0.0
2018,3,28,6,0,70.0,9.0,0.9,10.9,9.0,7.08,0.0
2018,3,28,6,15,218.5,21.0,0.95,11.6,39.5,17.42,0.0
2018,3,28,6,30,367.0,33.0,1.0,12.3,70.0,27.41,17.61
2018,3,28,6,45,469.5,41.5,1.0,13.0,118.5,34.39,24.78
2018,3,28,7,0,572.0,50.0,1.0,13.7,167.0,41.53,31.49
2018,3,28,7,15,634.5,55.5,1.1,14.2,220.5,46.1,35.7
2018,3,28,7,30,697.0,61.0,1.2,14.7,274.0,54.92,43.48
2018,3,28,7,45,737.0,65.5,1.25,15.25,328.5,58.81,46.73
2018,3,28,8,0,777.0,70.0,1.3,15.8,383.0,62.68,49.88
2018,3,28,8,15,805.0,73.5,1.4,16.4,435.0,65.58,52.1
2018,3,28,8,30,833.0,77.0,1.5,17.0,487.0,68.43,54.25
2018,3,28,8,45,837.0,84.5,1.65,17.6,531.0,73.39,58.2
2018,3,28,9,0,841.0,92.0,1.8,18.2,575.0,78.06,61.86
2018,3,28,9,15,857.0,94.0,1.85,18.6,618.5,79.21,62.55
2018,3,28,9,30,873.0,96.0,1.9,19.0,662.0,89.24,70.78
2018,3,28,9,45,888.0,96.5,1.9,19.35,700.5,89.92,71.07
2018,3,28,10,0,903.0,97.0,1.9,19.7,739.0,90.54,71.34
2018,3,28,10,15,929.0,91.0,1.95,20.0,775.5,115.11,68.97
2018,3,28,10,30,955.0,85.0,2.0,20.3,812.0,174.95,96.61
2018,3,28,10,45,960.5,85.5,2.0,20.65,835.5,237.71,142.06
2018,3,28,11,0,966.0,86.0,2.0,21.0,859.0,300.54,194.25
2018,3,28,11,15,969.5,86.5,2.0,21.25,874.5,362.61,248.19
2018,3,28,11,30,973.0,87.0,2.0,21.5,890.0,424.03,301.55
2018,3,28,11,45,974.5,87.5,2.0,21.7,897.5,483.71,352.57
2018,3,28,12,0,976.0,88.0,2.0,21.9,905.0,542.03,401.03
2018,3,28,12,15,976.0,87.5,2.0,22.05,903.5,597.14,445.7
2018,3,28,12,30,976.0,87.0,2.0,22.2,902.0,650.19,487.44
2018,3,28,12,45,973.5,87.0,2.0,22.3,892.5,699.82,525.59
2018,3,28,13,0,971.0,87.0,2.0,22.4,883.0,746.74,560.82
2018,3,28,13,15,967.5,86.5,2.0,22.35,865.5,789.57,592.68
2018,3,28,13,30,964.0,86.0,2.0,22.3,848.0,829.23,619.92
2018,3,28,13,45,958.0,84.5,2.05,22.3,822.0,862.55,643.17
2018,3,28,14,0,952.0,83.0,2.1,22.3,796.0,892.16,664.06
2018,3,28,14,15,943.5,82.0,2.15,22.15,763.0,916.38,681.89
2018,3,28,14,30,935.0,81.0,2.2,22.0,730.0,936.66,697.33
2018,3,28,14,45,923.0,80.0,2.25,21.9,691.0,949.79,708.12
2018,3,28,15,0,911.0,79.0,2.3,21.8,652.0,958.85,716.51
2018,3,28,15,15,895.5,76.5,2.3,21.8,606.5,958.74,718.25
2018,3,28,15,30,880.0,74.0,2.3,21.8,561.0,954.57,717.56
2018,3,28,15,45,859.0,71.5,2.2,21.25,511.5,941.16,711.31
2018,3,28,16,0,838.0,69.0,2.1,20.7,462.0,924.03,702.63
2018,3,28,16,15,807.5,66.0,1.9,20.1,409.0,904.78,691.43
2018,3,28,16,30,777.0,63.0,1.7,19.5,356.0,870.77,669.66
2018,3,28,16,45,733.5,58.5,1.55,18.85,301.5,819.17,635.58
2018,3,28,17,0,690.0,54.0,1.4,18.2,247.0,765.22,598.3
2018,3,28,17,15,622.0,48.5,1.4,17.45,194.0,685.07,541.23
2018,3,28,17,30,554.0,43.0,1.4,16.7,141.0,614.32,486.77
2018,3,28,17,45,436.5,34.5,1.4,15.95,95.5,488.42,384.78
2018,3,28,18,0,319.0,26.0,1.4,15.2,50.0,357.35,234.94
2018,3,28,18,15,170.5,14.5,1.4,15.0,26.0,153.21,0.0
2018,3,28,18,30,22.0,3.0,1.4,14.8,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.4,14.6,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,5,45,35.5,4.5,0.65,14.0,5.0,0.0,0.0
2018,3,29,6,0,71.0,9.0,0.6,14.1,10.0,7.08,0.0
2018,3,29,6,15,193.5,22.5,0.65,14.65,40.0,18.59,0.13
2018,3,29,6,30,316.0,36.0,0.7,15.2,70.0,29.64,19.47
2018,3,29,6,45,464.5,41.5,0.7,15.75,123.0,34.31,24.48
2018,3,29,7,0,613.0,47.0,0.7,16.3,176.0,42.86,32.36
2018,3,29,7,15,671.5,52.0,0.8,16.8,230.0,47.47,36.53
2018,3,29,7,30,730.0,57.0,0.9,17.3,284.0,52.16,40.59
2018,3,29,7,45,768.0,61.0,1.05,17.75,338.5,55.81,43.62
2018,3,29,8,0,806.0,65.0,1.2,18.2,393.0,59.46,46.57
2018,3,29,8,15,832.5,68.0,1.3,18.75,445.5,62.15,48.61
2018,3,29,8,30,859.0,71.0,1.4,19.3,498.0,71.9,56.71
2018,3,29,8,45,878.0,73.0,1.5,19.85,546.5,74.29,58.4
2018,3,29,9,0,897.0,75.0,1.6,20.4,595.0,76.56,60.0
2018,3,29,9,15,912.5,77.0,1.6,20.75,639.5,78.63,61.48
2018,3,29,9,30,928.0,79.0,1.6,21.1,684.0,80.58,62.86
2018,3,29,9,45,939.5,79.5,1.65,21.45,722.0,81.4,63.31
2018,3,29,10,0,951.0,80.0,1.7,21.8,760.0,82.15,63.71
2018,3,29,10,15,958.5,81.0,1.7,22.1,791.0,114.51,65.53
2018,3,29,10,30,966.0,82.0,1.7,22.4,822.0,177.97,97.13
2018,3,29,10,45,971.0,83.0,1.7,22.7,845.5,241.54,143.33
2018,3,29,11,0,976.0,84.0,1.7,23.0,869.0,305.14,195.86
2018,3,29,11,15,979.0,85.5,1.75,23.15,885.0,368.25,250.28
2018,3,29,11,30,982.0,87.0,1.8,23.3,901.0,430.7,304.06
2018,3,29,11,45,983.0,87.5,1.85,23.5,908.0,490.63,354.85
2018,3,29,12,0,984.0,88.0,1.9,23.7,915.0,549.13,403.09
2018,3,29,12,15,982.0,89.5,1.95,23.7,914.0,605.15,448.38
2018,3,29,12,30,980.0,91.0,2.0,23.7,913.0,659.01,490.79
2018,3,29,12,45,975.0,92.5,2.05,23.75,902.5,708.59,528.94
2018,3,29,13,0,970.0,94.0,2.1,23.8,892.0,755.32,564.17
2018,3,29,13,15,966.5,92.5,2.15,23.75,874.0,797.34,595.72
2018,3,29,13,30,963.0,91.0,2.2,23.7,856.0,836.11,622.69
2018,3,29,13,45,957.5,90.0,2.2,23.65,830.5,870.38,646.21
2018,3,29,14,0,952.0,89.0,2.2,23.6,805.0,901.03,667.36
2018,3,29,14,15,943.5,87.5,2.25,23.45,771.5,924.81,684.8
2018,3,29,14,30,935.0,86.0,2.3,23.3,738.0,944.63,699.87
2018,3,29,14,45,923.0,84.0,2.3,23.15,698.0,956.67,709.54
2018,3,29,15,0,911.0,82.0,2.3,23.0,658.0,964.57,716.76
2018,3,29,15,15,895.0,80.0,2.3,23.0,612.5,964.6,718.6
2018,3,29,15,30,879.0,78.0,2.3,23.0,567.0,960.59,718.03
2018,3,29,15,45,858.0,75.0,2.2,22.4,517.0,946.54,711.56
2018,3,29,16,0,837.0,72.0,2.1,21.8,467.0,940.25,710.41
2018,3,29,16,15,807.5,69.0,1.95,21.15,414.0,910.44,692.75
2018,3,29,16,30,778.0,66.0,1.8,20.5,361.0,877.25,672.53
2018,3,29,16,45,731.5,61.0,1.65,19.9,305.0,821.9,635.93
2018,3,29,17,0,685.0,56.0,1.5,19.3,249.0,764.21,596.17
2018,3,29,17,15,621.0,50.5,1.45,18.45,197.0,687.55,541.63
2018,3,29,17,30,557.0,45.0,1.4,17.6,145.0,620.66,490.15
2018,3,29,17,45,439.5,36.0,1.35,16.8,98.5,493.52,387.9
2018,3,29,18,0,322.0,27.0,1.3,16.0,52.0,363.38,246.74
2018,3,29,18,15,172.0,15.0,1.3,15.75,27.0,155.05,0.0
2018,3,29,18,30,22.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.3,15.25,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,30,5,45,27.0,4.0,0.7,14.2,4.5,0.0,0.0
2018,3,30,6,0,54.0,8.0,0.7,14.3,9.0,6.29,0.0
2018,3,30,6,15,143.5,23.0,0.65,14.85,36.5,17.45,2.69
2018,3,30,6,30,233.0,38.0,0.6,15.4,64.0,28.76,18.89
2018,3,30,6,45,416.5,46.0,0.6,16.0,123.5,37.56,27.36
2018,3,30,7,0,600.0,54.0,0.6,16.6,183.0,44.84,34.09
2018,3,30,7,15,670.5,58.0,0.6,17.1,239.5,52.37,40.81
2018,3,30,7,30,741.0,62.0,0.6,17.6,296.0,56.26,44.13
2018,3,30,7,45,780.0,66.5,0.55,18.05,352.0,60.2,47.39
2018,3,30,8,0,819.0,71.0,0.5,18.5,408.0,64.13,50.54
2018,3,30,8,15,845.0,74.5,0.55,19.15,461.5,67.04,52.72
2018,3,30,8,30,871.0,78.0,0.6,19.8,515.0,69.89,54.81
2018,3,30,8,45,748.0,118.0,0.65,20.45,519.0,86.91,68.9
2018,3,30,9,0,625.0,158.0,0.7,21.1,523.0,107.72,85.9
2018,3,30,9,15,606.0,179.0,0.7,21.5,554.0,118.03,94.0
2018,3,30,9,30,587.0,200.0,0.7,21.9,585.0,127.57,101.42
2018,3,30,9,45,577.5,218.5,0.7,22.3,615.0,135.5,107.48
2018,3,30,10,0,568.0,237.0,0.7,22.7,645.0,142.98,113.14
2018,3,30,10,15,567.5,251.0,0.7,23.0,673.0,173.83,118.41
2018,3,30,10,30,567.0,265.0,0.7,23.3,701.0,224.89,147.3
2018,3,30,10,45,557.0,280.0,0.7,23.55,719.0,275.26,183.9
2018,3,30,11,0,547.0,295.0,0.7,23.8,737.0,324.96,223.17
2018,3,30,11,15,626.5,264.0,0.75,23.95,779.0,372.05,259.22
2018,3,30,11,30,706.0,233.0,0.8,24.1,821.0,427.43,302.44
2018,3,30,11,45,842.0,167.5,0.85,24.25,874.5,490.86,351.16
2018,3,30,12,0,978.0,102.0,0.9,24.4,928.0,560.16,404.45
2018,3,30,12,15,977.5,102.0,1.0,24.45,926.5,615.81,448.42
2018,3,30,12,30,977.0,102.0,1.1,24.5,925.0,669.39,489.83
2018,3,30,12,45,879.5,148.5,1.2,24.55,883.0,702.99,515.49
2018,3,30,13,0,782.0,195.0,1.3,24.6,841.0,726.97,533.57
2018,3,30,13,15,863.0,151.5,1.35,24.6,851.0,785.72,576.93
2018,3,30,13,30,944.0,108.0,1.4,24.6,861.0,840.32,615.54
2018,3,30,13,45,930.0,109.0,1.45,24.6,831.5,869.42,635.31
2018,3,30,14,0,916.0,110.0,1.5,24.6,802.0,894.5,652.83
2018,3,30,14,15,856.0,123.5,1.45,24.55,748.5,899.32,656.22
2018,3,30,14,30,796.0,137.0,1.4,24.5,695.0,887.58,649.22
2018,3,30,14,45,783.5,131.0,1.4,24.4,654.5,893.41,654.79
2018,3,30,15,0,771.0,125.0,1.4,24.3,614.0,895.19,657.71
2018,3,30,15,15,715.5,130.5,1.4,24.3,559.5,872.24,644.36
2018,3,30,15,30,660.0,136.0,1.4,24.3,505.0,837.94,623.71
2018,3,30,15,45,568.5,145.0,1.25,24.1,442.5,767.39,577.12
2018,3,30,16,0,477.0,154.0,1.1,23.9,380.0,685.24,521.69
2018,3,30,16,15,399.0,147.5,1.05,23.2,322.0,605.94,468.07
2018,3,30,16,30,321.0,141.0,1.0,22.5,264.0,501.96,394.73
2018,3,30,16,45,356.0,115.0,0.9,21.85,232.0,528.7,417.54
2018,3,30,17,0,391.0,89.0,0.8,21.2,200.0,528.01,418.12
2018,3,30,17,15,364.5,73.0,0.9,20.35,159.5,479.91,383.16
2018,3,30,17,30,338.0,57.0,1.0,19.5,119.0,431.03,345.02
2018,3,30,17,45,263.0,43.0,1.1,18.65,81.5,342.46,272.13
2018,3,30,18,0,188.0,29.0,1.2,17.8,44.0,253.43,177.02
2018,3,30,18,15,102.5,15.5,1.25,17.4,23.0,97.68,0.0
2018,3,30,18,30,17.0,2.0,1.3,17.0,2.0,0.0,0.0
2018,3,30,18,45,8.5,1.0,1.3,16.55,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.5,0.45,15.5,3.5,0.0,0.0
2018,3,31,6,0,3.0,7.0,0.4,15.6,7.0,5.51,0.0
2018,3,31,6,15,42.0,24.5,0.4,15.95,29.0,18.35,5.17
2018,3,31,6,30,81.0,42.0,0.4,16.3,51.0,31.07,20.93
2018,3,31,6,45,131.0,61.5,0.4,16.65,86.0,44.65,33.53
2018,3,31,7,0,181.0,81.0,0.4,17.0,121.0,58.2,45.77
2018,3,31,7,15,213.0,100.0,0.45,17.35,159.5,70.99,57.06
2018,3,31,7,30,245.0,119.0,0.5,17.7,198.0,83.45,67.77
2018,3,31,7,45,268.5,140.0,0.5,18.05,240.5,96.62,78.84
2018,3,31,8,0,292.0,161.0,0.5,18.4,283.0,109.35,89.31
2018,3,31,8,15,361.5,171.0,0.45,18.95,341.0,116.39,94.68
2018,3,31,8,30,431.0,181.0,0.4,19.5,399.0,118.98,96.26
2018,3,31,8,45,563.0,164.0,0.35,20.05,477.5,110.71,88.77
2018,3,31,9,0,695.0,147.0,0.3,20.6,556.0,102.21,81.22
2018,3,31,9,15,793.0,125.5,0.4,20.95,624.5,97.64,77.13
2018,3,31,9,30,891.0,104.0,0.5,21.3,693.0,94.33,74.11
2018,3,31,9,45,901.0,106.5,0.6,21.7,730.5,95.89,75.14
2018,3,31,10,0,911.0,109.0,0.7,22.1,768.0,97.31,76.05
2018,3,31,10,15,918.5,111.0,0.75,22.25,798.5,136.02,79.99
2018,3,31,10,30,926.0,113.0,0.8,22.4,829.0,198.22,113.07
2018,3,31,10,45,931.0,114.0,0.85,22.55,852.0,259.98,158.42
2018,3,31,11,0,936.0,115.0,0.9,22.7,875.0,321.8,209.22
2018,3,31,11,15,869.0,151.0,1.0,22.75,866.5,380.84,261.7
2018,3,31,11,30,802.0,187.0,1.1,22.8,858.0,437.44,311.04
2018,3,31,11,45,692.0,243.5,1.2,22.85,826.0,480.83,349.31
2018,3,31,12,0,582.0,300.0,1.3,22.9,794.0,515.69,379.07
2018,3,31,12,15,561.5,310.5,1.45,22.8,786.5,554.28,410.31
2018,3,31,12,30,541.0,321.0,1.6,22.7,779.0,590.05,438.73
2018,3,31,12,45,504.5,329.0,1.7,22.6,752.0,610.72,455.61
2018,3,31,13,0,468.0,337.0,1.8,22.5,725.0,626.81,468.86
2018,3,31,13,15,339.0,363.0,1.9,22.25,641.0,575.65,433.33
2018,3,31,13,30,210.0,389.0,2.0,22.0,557.0,509.35,385.76
2018,3,31,13,45,199.0,379.5,2.05,21.8,535.0,508.9,387.05
2018,3,31,14,0,188.0,370.0,2.1,21.6,513.0,506.59,386.55
2018,3,31,14,15,184.0,353.0,2.1,21.3,488.0,501.19,384.06
2018,3,31,14,30,180.0,336.0,2.1,21.0,463.0,494.13,380.4
2018,3,31,14,45,182.0,317.0,2.1,20.75,439.0,488.92,378.25
2018,3,31,15,0,184.0,298.0,2.1,20.5,415.0,482.38,375.16
2018,3,31,15,15,178.0,274.5,2.1,20.5,381.5,461.63,361.02
2018,3,31,15,30,172.0,251.0,2.1,20.5,348.0,439.08,345.51
2018,3,31,15,45,187.5,227.5,2.0,19.8,324.5,435.93,345.92
2018,3,31,16,0,203.0,204.0,1.9,19.1,301.0,431.35,345.17
2018,3,31,16,15,213.5,179.5,1.8,18.6,271.0,418.91,337.96
2018,3,31,16,30,224.0,155.0,1.7,18.1,241.0,426.84,345.99
2018,3,31,16,45,218.0,132.0,1.6,17.6,205.5,396.03,323.46
2018,3,31,17,0,212.0,109.0,1.5,17.1,170.0,363.4,298.89
2018,3,31,17,15,185.5,88.0,1.5,16.5,133.5,312.97,258.58
2018,3,31,17,30,159.0,67.0,1.5,15.9,97.0,261.74,215.78
2018,3,31,17,45,118.0,48.5,1.45,15.3,66.5,201.93,163.31
2018,3,31,18,0,77.0,30.0,1.4,14.7,36.0,140.34,100.11
2018,3,31,18,15,41.5,16.0,1.4,14.4,19.0,47.24,0.0
2018,3,31,18,30,6.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,3,31,18,45,3.0,1.0,1.4,13.75,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,5,45,12.5,5.0,1.9,10.0,5.5,0.0,0.0
2018,4,1,6,0,25.0,10.0,1.9,10.3,11.0,7.87,0.0
2018,4,1,6,15,64.0,26.5,2.05,10.85,33.5,19.76,7.76
2018,4,1,6,30,103.0,43.0,2.2,11.4,56.0,31.72,22.03
2018,4,1,6,45,309.5,53.0,2.3,11.95,117.5,39.97,30.03
2018,4,1,7,0,516.0,63.0,2.4,12.5,179.0,51.01,40.2
2018,4,1,7,15,601.0,67.0,2.3,13.05,236.5,54.24,43.15
2018,4,1,7,30,686.0,71.0,2.2,13.6,294.0,57.77,46.18
2018,4,1,7,45,727.0,75.0,2.15,14.15,348.5,65.85,53.12
2018,4,1,8,0,768.0,79.0,2.1,14.7,403.0,69.11,55.69
2018,4,1,8,15,791.5,84.5,2.0,15.35,454.5,73.12,58.83
2018,4,1,8,30,815.0,90.0,1.9,16.0,506.0,76.98,61.81
2018,4,1,8,45,842.0,91.0,1.85,16.6,556.5,77.72,62.07
2018,4,1,9,0,869.0,92.0,1.8,17.2,607.0,78.51,62.4
2018,4,1,9,15,885.5,93.5,1.85,17.75,651.0,88.08,70.24
2018,4,1,9,30,902.0,95.0,1.9,18.3,695.0,89.48,71.07
2018,4,1,9,45,915.0,95.5,1.95,18.85,733.0,90.1,71.27
2018,4,1,10,0,928.0,96.0,2.0,19.4,771.0,90.65,71.44
2018,4,1,10,15,936.0,97.0,2.1,19.8,801.5,132.84,76.63
2018,4,1,10,30,944.0,98.0,2.2,20.2,832.0,195.27,111.28
2018,4,1,10,45,950.0,98.5,2.3,20.55,855.5,257.63,158.5
2018,4,1,11,0,956.0,99.0,2.4,20.9,879.0,320.14,211.26
2018,4,1,11,15,959.0,99.5,2.55,21.05,894.0,381.59,265.21
2018,4,1,11,30,962.0,100.0,2.7,21.2,909.0,442.34,318.46
2018,4,1,11,45,963.5,100.5,2.8,21.35,916.0,501.51,369.41
2018,4,1,12,0,965.0,101.0,2.9,21.5,923.0,559.35,417.98
2018,4,1,12,15,964.5,101.0,3.05,21.45,921.5,614.13,463.45
2018,4,1,12,30,964.0,101.0,3.2,21.4,920.0,666.86,506.3
2018,4,1,12,45,961.5,101.5,3.35,21.4,910.5,716.45,545.79
2018,4,1,13,0,959.0,102.0,3.5,21.4,901.0,763.4,582.59
2018,4,1,13,15,955.5,101.0,3.65,21.2,883.0,805.42,615.66
2018,4,1,13,30,952.0,100.0,3.8,21.0,865.0,844.26,644.41
2018,4,1,13,45,946.0,99.0,3.9,20.85,839.5,877.74,669.14
2018,4,1,14,0,940.0,98.0,4.0,20.7,814.0,907.59,691.49
2018,4,1,14,15,931.0,97.0,4.1,20.4,780.5,931.1,710.04
2018,4,1,14,30,922.0,96.0,4.2,20.1,747.0,950.69,726.14
2018,4,1,14,45,909.5,94.0,4.3,19.8,707.0,961.98,736.76
2018,4,1,15,0,897.0,92.0,4.4,19.5,667.0,969.17,744.84
2018,4,1,15,15,880.5,89.5,4.4,19.5,621.0,967.89,745.86
2018,4,1,15,30,864.0,87.0,4.4,19.5,575.0,974.47,752.64
2018,4,1,15,45,841.5,84.5,4.45,18.65,525.0,959.42,747.31
2018,4,1,16,0,819.0,82.0,4.5,17.8,475.0,940.45,739.3
2018,4,1,16,15,787.0,78.5,4.35,17.2,421.5,907.15,718.44
2018,4,1,16,30,755.0,75.0,4.2,16.6,368.0,870.42,694.99
2018,4,1,16,45,708.5,70.5,4.1,16.05,313.0,822.82,662.84
2018,4,1,17,0,662.0,66.0,4.0,15.5,258.0,766.68,622.75
2018,4,1,17,15,589.0,59.5,3.75,14.8,204.0,681.18,557.57
2018,4,1,17,30,516.0,53.0,3.5,14.1,150.0,595.4,488.4
2018,4,1,17,45,394.5,43.5,3.25,13.45,103.5,462.87,377.56
2018,4,1,18,0,273.0,34.0,3.0,12.8,57.0,331.36,247.94
2018,4,1,18,15,149.0,20.0,2.9,12.4,31.0,140.33,0.0
2018,4,1,18,30,25.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,1,18,45,12.5,3.0,2.7,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,5,45,13.5,5.5,3.15,10.4,6.0,0.0,0.0
2018,4,2,6,0,27.0,11.0,3.2,10.5,12.0,8.65,0.0
2018,4,2,6,15,66.5,28.0,3.2,10.75,35.0,20.85,9.64
2018,4,2,6,30,106.0,45.0,3.2,11.0,58.0,33.13,23.39
2018,4,2,6,45,128.5,64.5,3.25,11.2,88.5,46.7,36.17
2018,4,2,7,0,151.0,84.0,3.3,11.4,119.0,59.92,48.39
2018,4,2,7,15,175.5,97.0,3.35,11.75,147.5,68.8,56.42
2018,4,2,7,30,200.0,110.0,3.4,12.1,176.0,77.43,64.02
2018,4,2,7,45,221.5,133.0,3.45,12.45,218.0,91.78,76.49
2018,4,2,8,0,243.0,156.0,3.5,12.8,260.0,105.61,88.3
2018,4,2,8,15,383.5,158.0,3.45,13.2,345.0,105.43,87.67
2018,4,2,8,30,524.0,160.0,3.4,13.6,430.0,108.37,89.78
2018,4,2,8,45,635.5,145.5,3.4,13.95,503.5,101.4,83.31
2018,4,2,9,0,747.0,131.0,3.4,14.3,577.0,93.17,75.82
2018,4,2,9,15,749.0,140.0,3.35,14.7,614.5,97.09,78.87
2018,4,2,9,30,751.0,149.0,3.3,15.1,652.0,100.73,81.65
2018,4,2,9,45,766.5,152.0,3.2,15.45,689.5,101.13,81.68
2018,4,2,10,0,782.0,155.0,3.1,15.8,727.0,110.58,89.43
2018,4,2,10,15,796.0,157.0,3.15,16.15,759.5,151.66,95.57
2018,4,2,10,30,810.0,159.0,3.2,16.5,792.0,209.12,129.39
2018,4,2,10,45,719.5,211.5,3.25,16.9,785.5,271.9,182.04
2018,4,2,11,0,629.0,264.0,3.3,17.3,779.0,332.59,236.14
2018,4,2,11,15,580.5,290.5,3.4,17.55,772.5,382.02,280.11
2018,4,2,11,30,532.0,317.0,3.5,17.8,766.0,424.67,317.93
2018,4,2,11,45,593.0,291.5,3.6,18.05,795.5,475.86,359.81
2018,4,2,12,0,654.0,266.0,3.7,18.3,825.0,530.75,404.4
2018,4,2,12,15,787.0,191.0,3.8,18.4,863.0,591.81,454.03
2018,4,2,12,30,920.0,116.0,3.9,18.5,901.0,655.38,505.83
2018,4,2,12,45,932.0,108.5,4.0,18.6,896.0,706.01,546.4
2018,4,2,13,0,944.0,101.0,4.1,18.7,891.0,754.84,584.95
2018,4,2,13,15,940.5,100.0,4.15,18.65,873.0,796.09,617.1
2018,4,2,13,30,937.0,99.0,4.2,18.6,855.0,834.2,644.97
2018,4,2,13,45,931.0,98.0,4.25,18.55,829.5,866.99,669.08
2018,4,2,14,0,925.0,97.0,4.3,18.5,804.0,896.19,690.77
2018,4,2,14,15,915.0,96.5,4.25,18.3,771.0,918.75,707.84
2018,4,2,14,30,905.0,96.0,4.2,18.1,738.0,937.42,722.36
2018,4,2,14,45,891.0,95.0,4.2,17.95,698.0,947.92,731.52
2018,4,2,15,0,877.0,94.0,4.2,17.8,658.0,954.4,738.14
2018,4,2,15,15,861.0,91.0,4.2,17.8,613.0,952.66,738.81
2018,4,2,15,30,845.0,88.0,4.2,17.8,568.0,958.9,745.38
2018,4,2,15,45,821.5,86.0,4.1,17.25,518.5,943.25,737.56
2018,4,2,16,0,798.0,84.0,4.0,16.7,469.0,923.74,727.16
2018,4,2,16,15,765.0,80.5,3.85,16.25,416.0,889.34,705.35
2018,4,2,16,30,732.0,77.0,3.7,15.8,363.0,851.57,680.72
2018,4,2,16,45,684.0,71.5,3.55,15.35,307.5,801.47,646.14
2018,4,2,17,0,636.0,66.0,3.4,14.9,252.0,742.65,603.58
2018,4,2,17,15,554.5,59.0,3.2,14.2,197.5,648.77,532.17
2018,4,2,17,30,473.0,52.0,3.0,13.5,143.0,555.32,457.27
2018,4,2,17,45,360.5,42.0,2.75,12.85,98.5,431.71,353.61
2018,4,2,18,0,248.0,32.0,2.5,12.2,54.0,315.3,239.88
2018,4,2,18,15,137.0,18.5,2.5,11.85,29.5,129.26,0.0
2018,4,2,18,30,26.0,5.0,2.5,11.5,5.0,0.0,0.0
2018,4,2,18,45,13.0,2.5,2.5,11.2,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.35,9.45,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.3,9.8,18.0,12.59,0.0
2018,4,3,6,15,211.0,31.0,1.45,10.35,54.5,23.52,12.56
2018,4,3,6,30,341.0,46.0,1.6,10.9,91.0,37.73,27.57
2018,4,3,6,45,437.0,56.0,1.7,11.5,141.0,45.51,35.13
2018,4,3,7,0,533.0,66.0,1.8,12.1,191.0,53.36,42.43
2018,4,3,7,15,597.5,72.0,1.7,12.6,245.5,57.85,46.47
2018,4,3,7,30,662.0,78.0,1.6,13.1,300.0,62.42,50.41
2018,4,3,7,45,708.0,81.0,1.5,13.6,354.5,64.65,52.14
2018,4,3,8,0,754.0,84.0,1.4,14.1,409.0,72.48,58.74
2018,4,3,8,15,785.0,87.5,1.35,14.7,462.0,75.04,60.6
2018,4,3,8,30,816.0,91.0,1.3,15.3,515.0,77.57,62.43
2018,4,3,8,45,840.5,92.5,1.2,15.95,564.5,78.57,62.9
2018,4,3,9,0,865.0,94.0,1.1,16.6,614.0,79.59,63.41
2018,4,3,9,15,880.5,96.0,1.05,17.15,658.0,89.44,71.47
2018,4,3,9,30,896.0,98.0,1.0,17.7,702.0,91.03,72.45
2018,4,3,9,45,907.5,99.5,0.9,18.25,739.5,92.11,73.01
2018,4,3,10,0,919.0,101.0,0.8,18.8,777.0,93.09,73.51
2018,4,3,10,15,926.5,102.5,0.85,19.25,807.5,142.0,81.48
2018,4,3,10,30,934.0,104.0,0.9,19.7,838.0,204.13,117.61
2018,4,3,10,45,939.5,105.5,0.95,20.15,861.5,266.45,165.07
2018,4,3,11,0,945.0,107.0,1.0,20.6,885.0,328.9,217.17
2018,4,3,11,15,948.5,107.5,1.05,20.75,900.0,389.94,269.68
2018,4,3,11,30,952.0,108.0,1.1,20.9,915.0,450.36,321.24
2018,4,3,11,45,953.5,108.0,1.1,21.1,921.5,508.69,369.71
2018,4,3,12,0,955.0,108.0,1.1,21.3,928.0,565.67,415.6
2018,4,3,12,15,950.5,110.5,1.15,21.35,925.5,619.69,458.43
2018,4,3,12,30,946.0,113.0,1.2,21.4,923.0,671.42,498.36
2018,4,3,12,45,939.0,115.0,1.2,21.5,911.5,718.63,533.5
2018,4,3,13,0,932.0,117.0,1.2,21.6,900.0,762.92,565.67
2018,4,3,13,15,928.0,116.5,1.25,21.55,882.0,804.17,596.05
2018,4,3,13,30,924.0,116.0,1.3,21.5,864.0,842.32,622.38
2018,4,3,13,45,918.0,114.0,1.35,21.45,838.0,874.15,644.42
2018,4,3,14,0,912.0,112.0,1.4,21.4,812.0,902.38,664.25
2018,4,3,14,15,902.0,110.0,1.45,21.25,778.0,923.39,679.78
2018,4,3,14,30,892.0,108.0,1.5,21.1,744.0,940.45,693.01
2018,4,3,14,45,878.5,106.0,1.55,20.95,703.5,950.31,701.8
2018,4,3,15,0,865.0,104.0,1.6,20.8,663.0,968.28,716.19
2018,4,3,15,15,848.0,101.0,1.6,20.8,617.5,965.75,716.2
2018,4,3,15,30,831.0,98.0,1.6,20.8,572.0,959.1,713.94
