Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,45,849.0,88.5,2.8,22.45,598.0,988.29,740.11
2018,5,3,16,0,831.0,86.0,2.9,22.1,549.0,984.25,741.77
2018,5,3,16,15,806.5,82.5,2.9,21.75,496.5,955.92,726.09
2018,5,3,16,30,782.0,79.0,2.9,21.4,444.0,924.36,708.19
2018,5,3,16,45,748.5,75.0,2.9,21.05,390.5,880.19,681.08
2018,5,3,17,0,715.0,71.0,2.9,20.7,337.0,833.57,651.47
2018,5,3,17,15,667.0,65.5,2.7,19.95,283.0,776.15,612.5
2018,5,3,17,30,619.0,60.0,2.5,19.2,229.0,711.61,566.44
2018,5,3,17,45,541.0,54.0,2.3,18.45,178.5,618.45,496.23
2018,5,3,18,0,463.0,48.0,2.1,17.7,128.0,526.97,423.35
2018,5,3,18,15,326.0,37.0,2.05,17.0,84.0,381.53,303.87
2018,5,3,18,30,189.0,26.0,2.0,16.3,40.0,234.91,150.75
2018,5,3,18,45,101.5,14.0,1.9,15.6,21.0,91.06,0.0
2018,5,3,19,0,14.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,5,3,19,15,7.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,4,5,15,80.5,12.0,0.9,11.95,16.5,9.44,0.0
2018,5,4,5,30,161.0,24.0,0.9,12.5,33.0,18.2,1.43
2018,5,4,5,45,278.0,36.5,0.9,13.05,72.0,27.88,18.15
2018,5,4,6,0,395.0,49.0,0.9,13.6,111.0,40.0,29.69
2018,5,4,6,15,444.5,59.5,0.95,14.05,154.0,47.9,37.11
2018,5,4,6,30,494.0,70.0,1.0,14.5,197.0,55.62,44.11
2018,5,4,6,45,444.5,92.5,1.05,14.95,226.5,67.93,54.94
2018,5,4,7,0,395.0,115.0,1.1,15.4,256.0,81.36,66.52
2018,5,4,7,15,404.0,135.0,1.05,16.0,299.0,93.34,76.54
2018,5,4,7,30,413.0,155.0,1.0,16.6,342.0,104.72,85.85
2018,5,4,7,45,448.5,167.0,0.95,17.2,392.0,111.33,90.94
2018,5,4,8,0,484.0,179.0,0.9,17.8,442.0,117.68,95.74
2018,5,4,8,15,472.0,201.5,0.9,18.55,477.5,128.48,104.18
2018,5,4,8,30,460.0,224.0,0.9,19.3,513.0,138.52,111.86
2018,5,4,8,45,452.0,245.0,0.9,20.05,546.0,147.14,118.27
2018,5,4,9,0,444.0,266.0,0.9,20.8,579.0,155.07,124.07
2018,5,4,9,15,491.5,266.0,0.9,21.4,631.0,153.62,122.28
2018,5,4,9,30,539.0,266.0,0.9,22.0,683.0,152.29,120.65
2018,5,4,9,45,536.5,283.5,0.95,22.6,714.0,169.97,121.13
2018,5,4,10,0,534.0,301.0,1.0,23.2,745.0,218.45,145.25
2018,5,4,10,15,586.5,290.0,1.1,23.6,792.0,262.16,172.47
2018,5,4,10,30,639.0,279.0,1.2,24.0,839.0,307.06,205.21
2018,5,4,10,45,614.5,301.0,1.3,24.35,849.5,358.86,247.93
2018,5,4,11,0,590.0,323.0,1.4,24.7,860.0,413.27,292.27
2018,5,4,11,15,683.5,271.5,1.45,24.85,901.5,458.58,327.78
2018,5,4,11,30,777.0,220.0,1.5,25.0,943.0,516.16,372.58
2018,5,4,11,45,754.0,234.5,1.6,25.1,939.0,565.54,411.75
2018,5,4,12,0,731.0,249.0,1.7,25.2,935.0,612.17,447.77
2018,5,4,12,15,618.5,307.5,1.75,25.2,886.5,631.47,462.98
2018,5,4,12,30,506.0,366.0,1.8,25.2,838.0,644.7,472.79
2018,5,4,12,45,487.0,372.0,1.85,25.15,822.0,671.72,492.87
2018,5,4,13,0,468.0,378.0,1.9,25.1,806.0,695.77,510.47
2018,5,4,13,15,501.0,356.5,1.95,25.0,806.5,735.96,540.02
2018,5,4,13,30,534.0,335.0,2.0,24.9,807.0,775.47,568.87
2018,5,4,13,45,632.0,272.0,2.05,24.8,814.5,836.31,613.56
2018,5,4,14,0,730.0,209.0,2.1,24.7,822.0,896.53,657.48
2018,5,4,14,15,761.5,182.5,2.15,24.55,800.0,927.31,679.0
2018,5,4,14,30,793.0,156.0,2.2,24.4,778.0,946.71,693.44
2018,5,4,14,45,818.5,135.5,2.25,24.2,749.5,972.07,712.19
2018,5,4,15,0,844.0,115.0,2.3,24.0,721.0,993.28,728.38
2018,5,4,15,15,844.0,106.0,2.3,24.0,680.5,998.06,733.04
2018,5,4,15,30,844.0,97.0,2.3,24.0,640.0,998.87,735.48
2018,5,4,15,45,825.0,94.5,2.45,23.4,591.5,984.54,731.49
2018,5,4,16,0,806.0,92.0,2.6,22.8,543.0,966.58,725.15
2018,5,4,16,15,780.5,89.0,2.7,22.3,491.5,937.93,710.69
2018,5,4,16,30,755.0,86.0,2.8,21.8,440.0,906.1,693.78
2018,5,4,16,45,720.0,81.5,2.9,21.3,386.5,859.97,666.29
2018,5,4,17,0,685.0,77.0,3.0,20.8,333.0,819.08,641.59
2018,5,4,17,15,636.0,70.5,2.95,20.0,279.5,753.36,597.33
2018,5,4,17,30,587.0,64.0,2.9,19.2,226.0,686.97,550.48
2018,5,4,17,45,509.0,56.5,2.8,18.35,175.0,592.32,479.1
2018,5,4,18,0,431.0,49.0,2.7,17.5,124.0,499.61,405.12
2018,5,4,18,15,323.5,39.0,2.65,16.85,84.5,381.35,305.84
2018,5,4,18,30,216.0,29.0,2.6,16.2,45.0,264.55,177.43
2018,5,4,18,45,113.5,15.5,2.5,15.55,23.5,101.73,0.0
2018,5,4,19,0,11.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.5,1.2,12.65,6.5,5.11,0.0
2018,5,5,5,30,0.0,13.0,1.2,12.9,13.0,9.89,0.0
2018,5,5,5,45,3.5,26.5,1.25,13.2,27.0,20.26,11.73
2018,5,5,6,0,7.0,40.0,1.3,13.5,41.0,30.43,21.3
2018,5,5,6,15,3.5,53.5,1.3,13.8,54.0,40.46,30.54
2018,5,5,6,30,0.0,67.0,1.3,14.1,67.0,50.43,39.57
2018,5,5,6,45,42.5,98.5,1.25,14.4,114.0,71.53,58.26
2018,5,5,7,0,85.0,130.0,1.2,14.7,161.0,90.32,74.55
2018,5,5,7,15,152.0,158.5,1.15,15.05,224.0,108.52,90.01
2018,5,5,7,30,219.0,187.0,1.1,15.4,287.0,126.33,104.83
2018,5,5,7,45,269.5,203.5,1.0,15.8,341.0,132.32,109.3
2018,5,5,8,0,320.0,220.0,0.9,16.2,395.0,141.83,116.73
2018,5,5,8,15,329.5,241.0,0.9,16.5,435.5,152.39,125.02
2018,5,5,8,30,339.0,262.0,0.9,16.8,476.0,162.42,132.79
2018,5,5,8,45,395.0,264.5,0.9,17.15,531.0,164.09,133.58
2018,5,5,9,0,451.0,267.0,0.9,17.5,586.0,155.61,126.05
2018,5,5,9,15,444.0,285.5,0.9,17.95,614.5,161.65,130.53
2018,5,5,9,30,437.0,304.0,0.9,18.4,643.0,167.14,134.49
2018,5,5,9,45,461.5,312.5,0.85,18.85,684.5,181.19,131.93
2018,5,5,10,0,486.0,321.0,0.8,19.3,726.0,224.19,153.17
2018,5,5,10,15,487.0,334.5,0.85,20.1,751.5,269.24,183.94
2018,5,5,10,30,488.0,348.0,0.9,20.9,777.0,315.17,218.89
2018,5,5,10,45,495.0,358.5,1.0,21.65,802.0,361.99,255.72
2018,5,5,11,0,502.0,369.0,1.1,22.4,827.0,410.15,293.63
2018,5,5,11,15,502.0,376.0,1.3,22.9,839.0,454.59,329.21
2018,5,5,11,30,502.0,383.0,1.5,23.4,851.0,499.18,364.25
2018,5,5,11,45,432.5,408.0,1.75,23.9,812.5,519.25,381.53
2018,5,5,12,0,363.0,433.0,2.0,24.4,774.0,534.61,394.31
2018,5,5,12,15,416.5,414.5,2.1,24.45,804.5,586.2,432.91
2018,5,5,12,30,470.0,396.0,2.2,24.5,835.0,643.1,474.75
2018,5,5,12,45,449.5,394.5,2.3,24.55,810.5,662.41,489.39
2018,5,5,13,0,429.0,393.0,2.4,24.6,786.0,678.31,501.66
2018,5,5,13,15,442.0,377.0,2.5,24.5,775.0,705.92,522.84
2018,5,5,13,30,455.0,361.0,2.6,24.4,764.0,731.84,542.74
2018,5,5,13,45,377.0,367.5,2.7,24.25,694.5,681.48,508.49
2018,5,5,14,0,299.0,374.0,2.8,24.1,625.0,638.59,478.83
2018,5,5,14,15,269.5,364.0,2.9,23.65,584.0,619.25,467.06
2018,5,5,14,30,240.0,354.0,3.0,23.2,543.0,596.8,452.68
2018,5,5,14,45,347.5,310.5,3.15,22.7,569.0,670.14,511.12
2018,5,5,15,0,455.0,267.0,3.3,22.2,595.0,767.54,585.29
2018,5,5,15,15,417.5,261.0,3.3,22.2,547.5,736.05,563.27
2018,5,5,15,30,380.0,255.0,3.3,22.2,500.0,677.94,523.39
2018,5,5,15,45,444.5,215.0,3.55,20.95,480.5,731.81,569.62
2018,5,5,16,0,509.0,175.0,3.8,19.7,461.0,757.64,596.04
2018,5,5,16,15,401.5,173.0,3.8,19.05,385.5,649.16,517.21
2018,5,5,16,30,294.0,171.0,3.8,18.4,310.0,514.61,416.65
2018,5,5,16,45,204.5,159.0,3.85,17.75,250.0,413.12,338.06
2018,5,5,17,0,115.0,147.0,3.9,17.1,190.0,290.79,239.59
2018,5,5,17,15,102.5,117.5,3.75,16.5,151.5,243.46,202.11
2018,5,5,17,30,90.0,88.0,3.6,15.9,113.0,194.45,161.98
2018,5,5,17,45,83.5,75.0,3.5,15.3,94.5,175.6,145.96
2018,5,5,18,0,77.0,62.0,3.4,14.7,76.0,157.8,129.86
2018,5,5,18,15,54.5,44.5,3.35,14.25,52.5,118.05,93.83
2018,5,5,18,30,32.0,27.0,3.3,13.8,29.0,74.33,48.29
2018,5,5,18,45,18.0,14.5,3.2,13.35,15.5,25.61,0.0
2018,5,5,19,0,4.0,2.0,3.1,12.9,2.0,0.0,0.0
2018,5,5,19,15,2.0,1.0,3.05,12.7,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.45,9.55,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,5,6,5,15,67.0,13.5,2.45,9.8,17.5,10.62,0.0
2018,5,6,5,30,129.0,25.0,2.5,10.0,33.0,18.87,5.1
2018,5,6,5,45,222.5,37.5,2.55,10.2,67.5,28.36,18.98
2018,5,6,6,0,316.0,50.0,2.6,10.4,102.0,37.89,28.25
2018,5,6,6,15,381.0,61.5,2.6,10.75,146.0,46.52,36.38
2018,5,6,6,30,446.0,73.0,2.6,11.1,190.0,57.28,46.21
2018,5,6,6,45,474.5,86.5,2.65,11.45,236.0,66.62,54.53
2018,5,6,7,0,503.0,100.0,2.7,11.8,282.0,73.36,60.36
2018,5,6,7,15,568.0,105.5,2.65,12.4,341.5,78.96,64.98
2018,5,6,7,30,633.0,111.0,2.6,13.0,401.0,82.47,67.67
2018,5,6,7,45,724.5,103.0,2.55,13.6,472.0,77.78,63.14
2018,5,6,8,0,816.0,95.0,2.5,14.2,543.0,79.88,64.58
2018,5,6,8,15,836.5,98.0,2.4,14.9,593.5,81.63,65.69
2018,5,6,8,30,857.0,101.0,2.3,15.6,644.0,83.3,66.73
2018,5,6,8,45,873.0,103.0,2.15,16.35,690.0,93.22,74.8
2018,5,6,9,0,889.0,105.0,2.0,17.1,736.0,94.58,75.51
2018,5,6,9,15,887.0,112.5,2.0,17.75,772.0,98.14,78.13
2018,5,6,9,30,885.0,120.0,2.0,18.4,808.0,101.29,80.4
2018,5,6,9,45,911.5,113.5,1.95,19.0,849.0,118.75,75.48
2018,5,6,10,0,938.0,107.0,1.9,19.6,890.0,175.2,98.65
2018,5,6,10,15,939.0,110.5,2.05,20.0,915.5,235.63,140.7
2018,5,6,10,30,940.0,114.0,2.2,20.4,941.0,296.06,189.95
2018,5,6,10,45,913.0,133.0,2.3,20.8,951.5,356.91,243.03
2018,5,6,11,0,886.0,152.0,2.4,21.2,962.0,414.2,293.3
2018,5,6,11,15,736.0,247.0,2.6,21.35,926.0,466.78,340.87
2018,5,6,11,30,586.0,342.0,2.8,21.5,890.0,513.28,380.65
2018,5,6,11,45,534.5,369.5,2.95,21.6,871.0,548.06,409.37
2018,5,6,12,0,483.0,397.0,3.1,21.7,852.0,577.93,433.39
2018,5,6,12,15,481.0,394.0,3.15,21.75,846.0,612.68,460.34
2018,5,6,12,30,479.0,391.0,3.2,21.8,840.0,646.03,485.77
2018,5,6,12,45,466.5,387.5,3.3,21.8,820.5,669.79,504.22
2018,5,6,13,0,454.0,384.0,3.4,21.8,801.0,690.71,520.46
2018,5,6,13,15,450.5,375.5,3.35,21.7,782.0,711.88,536.55
2018,5,6,13,30,447.0,367.0,3.3,21.6,763.0,730.51,550.72
2018,5,6,13,45,279.0,361.5,3.3,21.45,606.5,590.47,449.6
2018,5,6,14,0,111.0,356.0,3.3,21.3,450.0,432.6,331.66
2018,5,6,14,15,78.0,331.0,3.25,21.05,395.5,367.35,283.53
2018,5,6,14,30,45.0,306.0,3.2,20.8,341.0,318.32,246.24
2018,5,6,14,45,83.0,317.0,3.15,20.55,378.0,372.94,290.1
2018,5,6,15,0,121.0,328.0,3.1,20.3,415.0,454.03,353.01
2018,5,6,15,15,106.5,292.0,3.1,20.3,365.0,409.04,319.55
2018,5,6,15,30,92.0,256.0,3.1,20.3,315.0,337.78,266.18
2018,5,6,15,45,92.0,230.5,3.1,19.6,286.0,315.56,250.94
2018,5,6,16,0,92.0,205.0,3.1,18.9,257.0,292.27,234.46
2018,5,6,16,15,314.0,168.0,3.15,18.45,321.0,526.73,425.5
2018,5,6,16,30,536.0,131.0,3.2,18.0,385.0,735.52,586.72
2018,5,6,16,45,399.5,131.0,3.25,17.55,307.5,597.65,484.23
2018,5,6,17,0,263.0,131.0,3.3,17.1,230.0,436.67,359.68
2018,5,6,17,15,269.5,103.0,3.2,16.65,191.0,405.5,337.72
2018,5,6,17,30,276.0,75.0,3.1,16.2,152.0,396.25,331.34
2018,5,6,17,45,317.0,65.5,3.05,15.75,136.0,418.67,349.4
2018,5,6,18,0,358.0,56.0,3.0,15.3,120.0,438.43,362.36
2018,5,6,18,15,256.5,43.5,2.85,14.9,81.5,327.76,267.07
2018,5,6,18,30,155.0,31.0,2.7,14.5,43.0,220.33,156.79
2018,5,6,18,45,83.0,17.5,2.5,14.1,23.5,79.29,0.0
2018,5,6,19,0,11.0,4.0,2.3,13.7,4.0,0.0,0.0
2018,5,6,19,15,5.5,2.0,2.2,13.45,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,103.5,15.0,2.7,10.75,21.5,11.8,0.0
2018,5,7,5,30,199.0,28.0,2.8,11.1,41.0,21.25,7.65
2018,5,7,5,45,320.5,39.0,2.85,11.5,82.0,32.03,22.12
2018,5,7,6,0,442.0,50.0,2.9,11.9,123.0,40.97,30.83
2018,5,7,6,15,520.5,57.5,2.9,12.45,173.5,46.85,36.43
2018,5,7,6,30,599.0,65.0,2.9,13.0,224.0,52.81,41.87
2018,5,7,6,45,651.0,70.5,2.85,13.55,278.5,57.02,45.53
2018,5,7,7,0,703.0,76.0,2.8,14.1,333.0,61.25,49.08
2018,5,7,7,15,739.0,80.5,2.75,14.8,387.5,69.81,56.32
2018,5,7,7,30,775.0,85.0,2.7,15.5,442.0,73.23,58.93
2018,5,7,7,45,801.5,88.5,2.65,16.2,495.5,75.69,60.67
2018,5,7,8,0,828.0,92.0,2.6,16.9,549.0,78.08,62.34
2018,5,7,8,15,847.0,95.0,2.6,17.55,599.0,79.89,63.5
2018,5,7,8,30,866.0,98.0,2.6,18.2,649.0,81.6,64.59
2018,5,7,8,45,880.5,100.5,2.55,18.9,695.0,92.01,73.03
2018,5,7,9,0,895.0,103.0,2.5,19.6,741.0,93.64,73.98
2018,5,7,9,15,908.0,104.5,2.55,20.1,782.5,94.52,74.4
2018,5,7,9,30,921.0,106.0,2.6,20.6,824.0,95.27,74.71
2018,5,7,9,45,931.5,106.0,2.65,21.05,859.0,117.86,72.84
2018,5,7,10,0,942.0,106.0,2.7,21.5,894.0,176.93,98.92
2018,5,7,10,15,948.5,107.0,2.75,21.9,922.0,237.07,140.65
2018,5,7,10,30,955.0,108.0,2.8,22.3,950.0,297.78,189.86
2018,5,7,10,45,959.0,108.5,2.8,22.65,970.5,357.82,241.35
2018,5,7,11,0,963.0,109.0,2.8,23.0,991.0,417.69,293.03
2018,5,7,11,15,965.0,109.5,2.85,23.25,1003.0,476.36,343.24
2018,5,7,11,30,967.0,110.0,2.9,23.5,1015.0,534.23,391.55
2018,5,7,11,45,941.5,126.5,2.95,23.75,1011.0,587.54,435.09
2018,5,7,12,0,916.0,143.0,3.0,24.0,1007.0,637.17,474.42
2018,5,7,12,15,939.5,127.5,3.1,24.1,1011.0,691.67,516.83
2018,5,7,12,30,963.0,112.0,3.2,24.2,1015.0,745.32,557.77
2018,5,7,12,45,958.5,113.0,3.25,24.25,1003.0,791.0,591.89
2018,5,7,13,0,954.0,114.0,3.3,24.3,991.0,833.94,622.78
2018,5,7,13,15,949.5,113.5,3.35,24.3,971.5,872.66,649.54
2018,5,7,13,30,945.0,113.0,3.4,24.3,952.0,908.19,674.12
2018,5,7,13,45,938.5,112.0,3.45,24.25,925.0,938.18,695.15
2018,5,7,14,0,932.0,111.0,3.5,24.2,898.0,964.58,713.9
2018,5,7,14,15,924.0,109.0,3.55,24.1,864.0,984.92,728.91
2018,5,7,14,30,916.0,107.0,3.6,24.0,830.0,1001.42,741.58
2018,5,7,14,45,905.0,105.5,3.6,23.9,790.5,1011.69,749.98
2018,5,7,15,0,894.0,104.0,3.6,23.8,751.0,1018.07,756.04
2018,5,7,15,15,880.0,101.5,3.6,23.8,706.0,1016.48,756.73
2018,5,7,15,30,866.0,99.0,3.6,23.8,661.0,1011.04,755.11
2018,5,7,15,45,847.5,96.0,3.6,23.35,611.5,1009.99,757.97
2018,5,7,16,0,829.0,93.0,3.6,22.9,562.0,991.87,749.43
2018,5,7,16,15,805.0,90.0,3.6,22.45,510.0,964.62,734.77
2018,5,7,16,30,781.0,87.0,3.6,22.0,458.0,934.1,717.71
2018,5,7,16,45,747.5,82.0,3.55,21.6,403.5,888.55,689.27
2018,5,7,17,0,714.0,77.0,3.5,21.2,349.0,847.86,663.62
2018,5,7,17,15,666.5,71.5,3.35,20.35,295.0,784.43,620.94
2018,5,7,17,30,619.0,66.0,3.2,19.5,241.0,720.14,575.73
2018,5,7,17,45,547.0,59.0,3.0,18.7,190.0,630.76,508.56
2018,5,7,18,0,475.0,52.0,2.8,17.9,139.0,542.66,438.59
2018,5,7,18,15,360.0,42.0,2.65,17.15,95.5,416.02,334.07
2018,5,7,18,30,245.0,32.0,2.5,16.4,52.0,298.0,215.77
2018,5,7,18,45,133.0,18.0,2.4,15.65,28.0,119.19,0.0
2018,5,7,19,0,21.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,5,7,19,15,10.5,2.0,2.3,14.65,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,5,8,5,15,126.0,15.0,1.95,11.3,23.5,11.8,0.0
2018,5,8,5,30,240.0,28.0,2.2,11.7,45.0,23.23,9.92
2018,5,8,5,45,357.5,38.0,2.4,12.15,86.5,31.31,21.52
2018,5,8,6,0,475.0,48.0,2.6,12.6,128.0,39.53,29.5
2018,5,8,6,15,548.5,55.0,2.7,12.95,178.5,45.11,34.83
2018,5,8,6,30,622.0,62.0,2.8,13.3,229.0,50.78,40.0
2018,5,8,6,45,669.5,66.5,2.9,13.6,282.0,54.33,43.12
2018,5,8,7,0,717.0,71.0,3.0,13.9,335.0,62.66,50.37
2018,5,8,7,15,750.0,75.0,3.05,14.45,388.5,65.86,52.9
2018,5,8,7,30,783.0,79.0,3.1,15.0,442.0,69.02,55.36
2018,5,8,7,45,806.5,82.5,3.15,15.5,494.0,71.58,57.26
2018,5,8,8,0,830.0,86.0,3.2,16.0,546.0,74.05,59.07
2018,5,8,8,15,846.0,89.0,3.2,16.55,594.0,75.93,60.35
2018,5,8,8,30,862.0,92.0,3.2,17.1,642.0,86.57,69.14
2018,5,8,8,45,872.5,95.5,3.15,17.65,686.0,88.91,70.76
2018,5,8,9,0,883.0,99.0,3.1,18.2,730.0,91.03,72.21
2018,5,8,9,15,760.0,159.0,3.05,18.4,723.5,101.87,81.11
2018,5,8,9,30,637.0,219.0,3.0,18.6,717.0,127.28,102.12
2018,5,8,9,45,480.5,299.5,2.9,18.85,684.5,179.24,129.37
2018,5,8,10,0,324.0,380.0,2.8,19.1,652.0,249.37,179.79
2018,5,8,10,15,380.0,375.5,2.8,19.25,704.0,285.79,203.54
2018,5,8,10,30,436.0,371.0,2.8,19.4,756.0,317.69,226.75
2018,5,8,10,45,465.5,364.0,2.75,19.55,783.5,358.83,259.73
2018,5,8,11,0,495.0,357.0,2.7,19.7,811.0,403.16,295.69
2018,5,8,11,15,682.5,255.5,2.7,20.0,890.5,452.04,333.07
2018,5,8,11,30,870.0,154.0,2.7,20.3,970.0,517.52,384.56
2018,5,8,11,45,869.0,154.5,2.7,20.6,973.0,568.55,426.21
2018,5,8,12,0,868.0,155.0,2.7,20.9,976.0,618.3,465.68
2018,5,8,12,15,618.0,287.0,2.7,21.05,870.5,619.37,466.72
2018,5,8,12,30,368.0,419.0,2.7,21.2,765.0,589.48,443.57
2018,5,8,12,45,276.0,432.0,2.7,21.4,689.5,562.54,424.03
2018,5,8,13,0,184.0,445.0,2.7,21.6,614.0,517.45,390.64
2018,5,8,13,15,294.0,414.5,2.85,21.6,678.5,609.39,460.42
2018,5,8,13,30,404.0,384.0,3.0,21.6,743.0,696.89,525.73
2018,5,8,13,45,365.0,380.0,3.1,21.65,697.5,683.11,516.15
2018,5,8,14,0,326.0,376.0,3.2,21.7,652.0,665.2,504.1
2018,5,8,14,15,269.0,371.5,3.35,21.6,593.5,626.25,476.84
2018,5,8,14,30,212.0,367.0,3.5,21.5,535.0,561.28,430.48
2018,5,8,14,45,285.5,324.5,3.65,21.4,538.5,624.23,480.5
2018,5,8,15,0,359.0,282.0,3.8,21.3,542.0,664.47,513.79
2018,5,8,15,15,379.0,263.0,3.8,21.3,523.0,675.39,523.69
2018,5,8,15,30,399.0,244.0,3.8,21.3,504.0,709.26,549.95
2018,5,8,15,45,458.5,205.0,4.0,20.8,482.0,734.94,574.04
2018,5,8,16,0,518.0,166.0,4.2,20.3,460.0,756.1,594.98
2018,5,8,16,15,563.0,140.5,4.15,20.0,432.5,786.21,619.37
2018,5,8,16,30,608.0,115.0,4.1,19.7,405.0,801.41,632.97
2018,5,8,16,45,555.0,105.5,4.05,19.35,346.5,733.0,585.26
2018,5,8,17,0,502.0,96.0,4.0,19.0,288.0,663.27,535.69
2018,5,8,17,15,555.0,78.5,3.75,18.6,261.0,685.72,554.45
2018,5,8,17,30,608.0,61.0,3.5,18.2,234.0,702.6,567.4
2018,5,8,17,45,505.5,57.0,3.2,17.8,180.5,589.77,479.92
2018,5,8,18,0,403.0,53.0,2.9,17.4,127.0,479.4,391.16
2018,5,8,18,15,298.5,41.5,2.65,16.95,87.0,359.08,290.51
2018,5,8,18,30,194.0,30.0,2.4,16.5,47.0,252.6,185.78
2018,5,8,18,45,107.5,17.0,2.15,16.0,25.5,98.3,0.0
2018,5,8,19,0,21.0,4.0,1.9,15.5,4.0,0.0,0.0
2018,5,8,19,15,10.5,2.0,1.85,15.25,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.35,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.4,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.5,14.5,2.5,12.1,23.0,11.41,0.0
2018,5,9,5,30,231.0,27.0,2.6,12.4,44.0,22.27,10.03
2018,5,9,5,45,347.5,37.0,2.75,12.7,85.5,30.38,20.73
2018,5,9,6,0,464.0,47.0,2.9,13.0,127.0,38.6,28.65
2018,5,9,6,15,540.0,54.0,2.95,13.35,177.5,44.23,33.99
2018,5,9,6,30,616.0,61.0,3.0,13.7,228.0,49.94,39.18
2018,5,9,6,45,668.5,65.0,3.05,14.1,282.0,53.21,42.03
2018,5,9,7,0,721.0,69.0,3.1,14.5,336.0,61.17,48.92
2018,5,9,7,15,757.0,73.0,3.1,15.05,391.0,64.48,51.55
2018,5,9,7,30,793.0,77.0,3.1,15.6,446.0,67.77,54.11
2018,5,9,7,45,820.5,79.0,3.1,16.15,499.5,69.44,55.24
2018,5,9,8,0,848.0,81.0,3.1,16.7,553.0,78.95,63.13
2018,5,9,8,15,867.5,83.5,3.1,17.3,603.5,81.37,64.83
2018,5,9,8,30,887.0,86.0,3.1,17.9,654.0,83.66,66.41
2018,5,9,8,45,902.0,87.5,3.1,18.5,700.0,85.08,67.26
2018,5,9,9,0,917.0,89.0,3.1,19.1,746.0,86.38,68.02
2018,5,9,9,15,928.0,90.5,3.2,19.55,787.0,87.42,68.61
2018,5,9,9,30,939.0,92.0,3.3,20.0,828.0,88.34,69.11
2018,5,9,9,45,947.5,92.5,3.4,20.45,862.0,115.2,68.7
2018,5,9,10,0,956.0,93.0,3.5,20.9,896.0,174.85,96.48
2018,5,9,10,15,961.0,94.5,3.6,21.15,923.5,235.45,139.57
2018,5,9,10,30,966.0,96.0,3.7,21.4,951.0,296.45,189.88
2018,5,9,10,45,969.5,96.0,3.8,21.65,970.5,356.26,242.04
2018,5,9,11,0,973.0,96.0,3.9,21.9,990.0,415.81,294.41
2018,5,9,11,15,974.5,97.0,3.95,22.05,1002.5,474.71,345.64
2018,5,9,11,30,976.0,98.0,4.0,22.2,1015.0,532.74,394.97
2018,5,9,11,45,976.5,98.5,4.1,22.35,1019.5,588.83,441.58
2018,5,9,12,0,977.0,99.0,4.2,22.5,1024.0,643.51,485.85
2018,5,9,12,15,974.0,100.0,4.25,22.55,1019.5,694.73,526.5
2018,5,9,12,30,971.0,101.0,4.3,22.6,1015.0,743.78,564.58
2018,5,9,12,45,965.0,103.0,4.35,22.65,1002.5,789.07,599.12
2018,5,9,13,0,959.0,105.0,4.4,22.7,990.0,831.53,629.96
2018,5,9,13,15,955.0,104.0,4.45,22.65,970.0,869.97,657.24
2018,5,9,13,30,951.0,103.0,4.5,22.6,950.0,905.21,682.4
2018,5,9,13,45,945.5,101.5,4.5,22.55,923.5,935.33,703.71
2018,5,9,14,0,940.0,100.0,4.5,22.5,897.0,961.89,722.66
2018,5,9,14,15,932.0,99.0,4.55,22.35,863.5,982.98,738.75
2018,5,9,14,30,924.0,98.0,4.6,22.2,830.0,1000.28,752.48
2018,5,9,14,45,913.5,95.5,4.6,22.05,790.0,1009.71,760.64
2018,5,9,15,0,903.0,93.0,4.6,21.9,750.0,1015.19,766.38
2018,5,9,15,15,889.5,91.5,4.6,21.9,705.5,1014.93,767.98
2018,5,9,15,30,876.0,90.0,4.6,21.9,661.0,1010.89,767.24
2018,5,9,15,45,858.0,87.0,4.75,21.2,611.5,996.77,763.19
2018,5,9,16,0,840.0,84.0,4.9,20.5,562.0,991.84,765.62
2018,5,9,16,15,816.0,81.0,4.9,20.0,510.0,964.47,750.41
2018,5,9,16,30,792.0,78.0,4.9,19.5,458.0,933.91,732.86
2018,5,9,16,45,759.0,74.5,4.9,19.05,404.0,890.72,705.66
2018,5,9,17,0,726.0,71.0,4.9,18.6,350.0,845.11,675.94
2018,5,9,17,15,679.0,66.5,4.8,17.9,296.5,789.31,637.51
2018,5,9,17,30,632.0,62.0,4.7,17.2,243.0,726.83,592.26
2018,5,9,17,45,561.5,55.5,4.6,16.55,192.0,639.43,525.06
2018,5,9,18,0,491.0,49.0,4.5,15.9,141.0,553.56,455.36
2018,5,9,18,15,382.5,40.0,4.3,15.3,98.0,433.91,354.16
2018,5,9,18,30,274.0,31.0,4.1,14.7,55.0,319.98,241.86
2018,5,9,18,45,152.0,18.0,3.9,14.15,30.0,134.28,0.0
2018,5,9,19,0,30.0,5.0,3.7,13.6,5.0,3.93,0.0
2018,5,9,19,15,15.0,2.5,3.65,13.3,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.35,10.7,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,5,10,5,15,97.0,16.5,3.4,10.8,23.5,12.98,0.0
2018,5,10,5,30,187.0,31.0,3.4,10.9,45.0,23.41,11.59
2018,5,10,5,45,303.5,43.0,3.4,11.05,86.5,32.72,22.98
2018,5,10,6,0,420.0,55.0,3.4,11.2,128.0,44.75,34.38
2018,5,10,6,15,497.5,62.5,3.4,11.45,178.0,50.45,39.85
2018,5,10,6,30,575.0,70.0,3.4,11.7,228.0,56.23,45.17
2018,5,10,6,45,627.0,76.5,3.35,11.95,282.0,61.0,49.38
2018,5,10,7,0,679.0,83.0,3.3,12.2,336.0,65.74,53.44
2018,5,10,7,15,714.5,87.5,3.25,12.6,389.5,68.78,55.87
2018,5,10,7,30,750.0,92.0,3.2,13.0,443.0,77.73,63.46
2018,5,10,7,45,775.5,97.0,3.2,13.45,496.0,80.99,65.96
2018,5,10,8,0,801.0,102.0,3.2,13.9,549.0,84.12,68.32
2018,5,10,8,15,821.0,104.5,3.15,14.4,598.0,85.33,68.99
2018,5,10,8,30,841.0,107.0,3.1,14.9,647.0,86.47,69.62
2018,5,10,8,45,856.5,109.0,3.1,15.4,692.0,87.12,69.83
2018,5,10,9,0,872.0,111.0,3.1,15.9,737.0,97.24,78.15
2018,5,10,9,15,878.5,115.5,3.15,16.5,776.0,99.3,79.52
2018,5,10,9,30,885.0,120.0,3.2,17.1,815.0,101.1,80.68
2018,5,10,9,45,887.0,125.5,3.3,17.7,847.0,130.21,81.84
2018,5,10,10,0,889.0,131.0,3.4,18.3,879.0,188.51,110.62
2018,5,10,10,15,894.0,133.0,3.55,18.7,905.5,245.9,151.89
2018,5,10,10,30,899.0,135.0,3.7,19.1,932.0,303.75,199.82
2018,5,10,10,45,901.5,137.5,3.8,19.5,952.0,361.38,250.07
2018,5,10,11,0,904.0,140.0,3.9,19.9,972.0,418.81,300.45
2018,5,10,11,15,858.5,170.5,4.0,20.15,969.0,474.0,349.14
2018,5,10,11,30,813.0,201.0,4.1,20.4,966.0,526.28,393.79
2018,5,10,11,45,771.5,226.5,4.2,20.6,955.0,574.53,433.77
2018,5,10,12,0,730.0,252.0,4.3,20.8,944.0,618.41,469.04
2018,5,10,12,15,620.5,320.0,4.35,20.95,907.0,644.87,489.67
2018,5,10,12,30,511.0,388.0,4.4,21.1,870.0,667.16,505.85
2018,5,10,12,45,622.0,317.0,4.4,21.25,896.5,726.27,551.56
2018,5,10,13,0,733.0,246.0,4.4,21.4,923.0,794.15,602.98
2018,5,10,13,15,734.0,238.5,4.4,21.45,905.0,828.01,628.02
2018,5,10,13,30,735.0,231.0,4.4,21.5,887.0,858.99,651.0
2018,5,10,13,45,652.5,264.5,4.4,21.55,834.5,850.1,644.15
2018,5,10,14,0,570.0,298.0,4.4,21.6,782.0,831.15,630.33
2018,5,10,14,15,643.5,248.5,4.5,21.4,775.0,882.43,670.9
2018,5,10,14,30,717.0,199.0,4.6,21.2,768.0,928.45,706.69
2018,5,10,14,45,769.5,164.5,4.7,20.95,748.5,964.62,734.28
2018,5,10,15,0,822.0,130.0,4.8,20.7,729.0,989.6,754.41
2018,5,10,15,15,830.5,118.0,4.8,20.7,692.0,999.69,763.01
2018,5,10,15,30,839.0,106.0,4.8,20.7,655.0,1005.83,769.18
2018,5,10,15,45,820.5,103.0,4.9,19.8,606.5,991.31,764.8
2018,5,10,16,0,802.0,100.0,5.0,18.9,558.0,973.16,757.97
2018,5,10,16,15,778.0,95.5,4.95,18.4,506.0,944.12,740.98
2018,5,10,16,30,754.0,91.0,4.9,17.9,454.0,911.88,721.55
2018,5,10,16,45,720.5,86.0,4.9,17.4,400.5,873.69,697.74
2018,5,10,17,0,687.0,81.0,4.9,16.9,347.0,826.77,666.76
2018,5,10,17,15,639.5,75.0,4.75,16.25,293.5,763.08,621.5
2018,5,10,17,30,592.0,69.0,4.6,15.6,240.0,698.58,573.86
2018,5,10,17,45,519.0,60.5,4.45,15.0,188.5,606.89,502.37
2018,5,10,18,0,446.0,52.0,4.3,14.4,137.0,516.96,428.77
2018,5,10,18,15,336.5,42.0,4.2,13.9,95.0,396.31,326.4
2018,5,10,18,30,227.0,32.0,4.1,13.4,53.0,283.58,217.9
2018,5,10,18,45,123.5,18.5,3.95,12.9,29.0,112.19,0.0
2018,5,10,19,0,20.0,5.0,3.8,12.4,5.0,3.93,0.0
2018,5,10,19,15,10.0,2.5,3.85,12.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,2.2,10.25,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.15,10.6,21.0,11.8,0.0
2018,5,11,5,30,148.0,28.0,2.1,10.9,40.0,21.14,10.41
2018,5,11,5,45,237.0,41.0,2.1,11.2,76.0,30.96,21.51
2018,5,11,6,0,326.0,54.0,2.1,11.5,112.0,40.79,30.86
2018,5,11,6,15,389.5,66.0,2.05,12.0,157.5,49.69,39.12
2018,5,11,6,30,453.0,78.0,2.0,12.5,203.0,58.5,47.07
2018,5,11,6,45,486.0,90.0,1.9,12.95,250.0,69.02,56.33
2018,5,11,7,0,519.0,102.0,1.8,13.4,297.0,76.82,62.99
2018,5,11,7,15,517.0,120.5,1.75,14.0,339.0,86.03,70.7
2018,5,11,7,30,515.0,139.0,1.7,14.6,381.0,96.64,79.49
2018,5,11,7,45,489.5,165.0,1.7,15.15,416.0,110.54,91.01
2018,5,11,8,0,464.0,191.0,1.7,15.7,451.0,123.5,101.54
2018,5,11,8,15,512.5,193.5,1.7,16.25,504.0,124.35,101.68
2018,5,11,8,30,561.0,196.0,1.7,16.8,557.0,125.25,101.9
2018,5,11,8,45,550.0,217.0,1.7,17.35,591.5,134.24,108.94
2018,5,11,9,0,539.0,238.0,1.7,17.9,626.0,142.53,115.32
2018,5,11,9,15,556.5,250.0,1.8,18.35,670.0,146.57,118.2
2018,5,11,9,30,574.0,262.0,1.9,18.8,714.0,150.29,120.84
2018,5,11,9,45,591.5,268.0,1.95,19.3,751.0,174.11,121.13
2018,5,11,10,0,609.0,274.0,2.0,19.8,788.0,217.74,143.02
2018,5,11,10,15,560.0,312.5,2.15,20.1,796.5,276.78,188.07
2018,5,11,10,30,511.0,351.0,2.3,20.4,805.0,327.47,230.17
2018,5,11,10,45,522.0,357.5,2.4,20.75,830.0,374.37,268.18
2018,5,11,11,0,533.0,364.0,2.5,21.1,855.0,422.88,307.61
2018,5,11,11,15,545.5,362.0,2.65,21.3,870.5,468.4,344.8
2018,5,11,11,30,558.0,360.0,2.8,21.5,886.0,514.99,382.27
2018,5,11,11,45,711.0,262.0,2.9,21.7,935.0,567.55,423.84
2018,5,11,12,0,864.0,164.0,3.0,21.9,984.0,630.8,473.74
2018,5,11,12,15,895.0,143.5,3.15,21.95,990.5,678.11,511.61
2018,5,11,12,30,926.0,123.0,3.3,22.0,997.0,731.72,553.27
2018,5,11,12,45,926.5,121.5,3.4,22.05,987.5,777.41,587.98
2018,5,11,13,0,927.0,120.0,3.5,22.1,978.0,820.74,619.94
2018,5,11,13,15,925.5,118.0,3.55,22.0,960.0,859.45,647.31
2018,5,11,13,30,924.0,116.0,3.6,21.9,942.0,895.18,672.64
2018,5,11,13,45,920.5,114.5,3.7,21.85,917.5,926.49,695.15
2018,5,11,14,0,917.0,113.0,3.8,21.8,893.0,954.44,715.5
2018,5,11,14,15,911.5,111.0,3.85,21.6,861.5,976.57,732.18
2018,5,11,14,30,906.0,109.0,3.9,21.4,830.0,995.05,746.61
2018,5,11,14,45,898.5,106.0,3.95,21.2,792.0,1006.82,756.73
2018,5,11,15,0,891.0,103.0,4.0,21.0,754.0,1014.78,764.54
2018,5,11,15,15,877.5,101.0,4.0,21.0,709.5,1014.04,765.78
2018,5,11,15,30,864.0,99.0,4.0,21.0,665.0,1009.54,764.72
2018,5,11,15,45,848.0,95.5,4.05,20.5,617.0,1010.33,769.29
2018,5,11,16,0,832.0,92.0,4.1,20.0,569.0,994.07,762.26
2018,5,11,16,15,810.5,88.0,4.05,19.6,517.5,968.04,747.66
2018,5,11,16,30,789.0,84.0,4.0,19.2,466.0,938.75,730.7
2018,5,11,16,45,757.5,79.5,4.0,18.85,412.0,895.78,703.82
2018,5,11,17,0,726.0,75.0,4.0,18.5,358.0,850.3,674.46
2018,5,11,17,15,681.5,69.5,3.8,17.9,304.0,796.1,637.3
2018,5,11,17,30,637.0,64.0,3.6,17.3,250.0,734.41,592.95
2018,5,11,17,45,570.5,57.5,3.45,16.7,199.0,650.51,529.49
2018,5,11,18,0,504.0,51.0,3.3,16.1,148.0,567.79,463.42
2018,5,11,18,15,396.5,42.0,3.15,15.45,104.0,448.31,364.35
2018,5,11,18,30,289.0,33.0,3.0,14.8,60.0,334.0,256.78
2018,5,11,18,45,161.5,19.5,2.8,14.15,33.0,182.88,0.0
2018,5,11,19,0,34.0,6.0,2.6,13.5,6.0,30.38,0.0
2018,5,11,19,15,17.0,3.0,2.55,13.2,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.3,10.7,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.4,10.8,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.5,11.2,26.5,14.16,0.0
2018,5,12,5,30,206.0,32.0,2.6,11.6,49.0,24.22,13.14
2018,5,12,5,45,316.0,44.0,2.75,12.0,90.5,33.53,23.71
2018,5,12,6,0,426.0,56.0,2.9,12.4,132.0,45.5,34.94
2018,5,12,6,15,498.5,64.0,2.9,12.85,181.5,51.55,40.63
2018,5,12,6,30,571.0,72.0,2.9,13.3,231.0,57.63,46.13
2018,5,12,6,45,619.0,78.5,2.85,13.7,284.0,62.28,50.16
2018,5,12,7,0,667.0,85.0,2.8,14.1,337.0,66.9,54.04
2018,5,12,7,15,704.5,90.0,2.7,14.6,391.0,70.24,56.69
2018,5,12,7,30,742.0,95.0,2.6,15.1,445.0,73.54,59.24
2018,5,12,7,45,770.0,98.0,2.5,15.6,497.5,81.49,65.8
2018,5,12,8,0,798.0,101.0,2.4,16.1,550.0,83.28,66.97
2018,5,12,8,15,819.0,103.5,2.35,16.55,599.5,84.53,67.68
2018,5,12,8,30,840.0,106.0,2.3,17.0,649.0,85.72,68.36
2018,5,12,8,45,856.5,108.0,2.25,17.45,694.5,86.41,68.62
2018,5,12,9,0,873.0,110.0,2.2,17.9,740.0,96.69,77.01
2018,5,12,9,15,886.0,111.5,2.2,18.25,781.0,97.4,77.31
2018,5,12,9,30,899.0,113.0,2.2,18.6,822.0,97.97,77.51
2018,5,12,9,45,909.5,113.5,2.25,18.95,856.5,128.69,78.13
2018,5,12,10,0,920.0,114.0,2.3,19.3,891.0,186.46,106.69
2018,5,12,10,15,926.0,115.0,2.35,19.5,918.5,244.91,148.9
2018,5,12,10,30,932.0,116.0,2.4,19.7,946.0,303.87,197.67
2018,5,12,10,45,936.5,116.5,2.45,19.95,966.0,362.4,248.44
2018,5,12,11,0,941.0,117.0,2.5,20.2,986.0,420.84,299.35
2018,5,12,11,15,943.5,117.5,2.55,20.35,998.5,478.18,348.76
2018,5,12,11,30,946.0,118.0,2.6,20.5,1011.0,534.83,396.4
2018,5,12,11,45,935.5,124.0,2.65,20.65,1010.5,587.39,439.71
2018,5,12,12,0,925.0,130.0,2.7,20.8,1010.0,637.76,480.05
2018,5,12,12,15,932.0,125.5,2.8,20.85,1009.5,689.39,520.66
2018,5,12,12,30,939.0,121.0,2.9,20.9,1009.0,739.61,559.34
2018,5,12,12,45,933.5,123.0,2.95,21.0,997.0,784.17,592.77
2018,5,12,13,0,928.0,125.0,3.0,21.1,985.0,826.06,623.23
2018,5,12,13,15,923.0,124.0,3.05,21.1,965.0,862.97,648.99
2018,5,12,13,30,918.0,123.0,3.1,21.1,945.0,896.7,672.6
2018,5,12,13,45,910.5,122.5,3.2,21.1,918.0,925.41,693.18
2018,5,12,14,0,903.0,122.0,3.3,21.1,891.0,950.59,711.52
2018,5,12,14,15,894.0,120.0,3.3,20.95,857.5,969.33,725.38
2018,5,12,14,30,885.0,118.0,3.3,20.8,824.0,984.3,736.91
2018,5,12,14,45,873.5,116.0,3.35,20.7,784.5,993.06,744.72
2018,5,12,15,0,862.0,114.0,3.4,20.6,745.0,998.0,750.21
2018,5,12,15,15,847.5,111.5,3.4,20.6,701.0,1009.56,759.73
2018,5,12,15,30,833.0,109.0,3.4,20.6,657.0,1003.43,757.46
2018,5,12,15,45,812.5,106.0,3.3,20.15,607.5,986.84,748.95
2018,5,12,16,0,792.0,103.0,3.2,19.7,558.0,966.62,738.09
2018,5,12,16,15,765.0,99.5,3.15,19.4,506.0,935.73,719.85
2018,5,12,16,30,738.0,96.0,3.1,19.1,454.0,908.98,704.39
2018,5,12,16,45,703.0,91.5,3.05,18.8,401.0,863.6,675.44
2018,5,12,17,0,668.0,87.0,3.0,18.5,348.0,816.07,644.34
2018,5,12,17,15,620.0,80.5,2.8,18.0,295.0,751.48,599.29
2018,5,12,17,30,572.0,74.0,2.6,17.5,242.0,686.06,551.99
2018,5,12,17,45,502.5,66.0,2.4,17.0,192.0,598.47,485.54
2018,5,12,18,0,433.0,58.0,2.2,16.5,142.0,512.03,416.71
2018,5,12,18,15,330.0,46.5,2.0,15.85,99.5,393.31,319.01
2018,5,12,18,30,227.0,35.0,1.8,15.2,57.0,287.87,221.74
2018,5,12,18,45,126.0,20.5,1.65,14.55,31.5,157.49,0.0
2018,5,12,19,0,25.0,6.0,1.5,13.9,6.0,23.59,0.0
2018,5,12,19,15,12.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,1.8,11.5,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,1.8,11.6,3.0,0.0,0.0
2018,5,13,5,15,92.0,17.0,1.85,11.75,24.5,13.38,0.0
2018,5,13,5,30,175.0,31.0,1.9,11.9,46.0,23.41,12.85
2018,5,13,5,45,283.5,44.5,1.95,12.05,87.5,33.71,23.93
2018,5,13,6,0,392.0,58.0,2.0,12.2,129.0,44.09,33.75
2018,5,13,6,15,265.5,55.5,1.95,12.5,110.5,41.31,31.55
2018,5,13,6,30,139.0,53.0,1.9,12.8,92.0,39.74,30.21
2018,5,13,6,45,86.0,92.0,1.85,13.05,118.0,67.07,54.59
2018,5,13,7,0,33.0,131.0,1.8,13.3,144.0,92.66,76.98
2018,5,13,7,15,115.0,163.5,1.75,13.7,216.5,111.07,92.64
2018,5,13,7,30,197.0,196.0,1.7,14.1,289.0,131.12,109.46
2018,5,13,7,45,436.0,163.5,1.7,14.45,400.5,108.36,89.27
2018,5,13,8,0,675.0,131.0,1.7,14.8,512.0,92.72,75.4
2018,5,13,8,15,741.5,121.0,1.65,15.25,573.0,86.61,69.78
2018,5,13,8,30,808.0,111.0,1.6,15.7,634.0,87.95,70.58
2018,5,13,8,45,824.5,113.0,1.6,16.1,679.0,88.46,70.71
2018,5,13,9,0,841.0,115.0,1.6,16.5,724.0,88.92,70.8
2018,5,13,9,15,858.5,114.5,1.65,16.95,765.0,98.04,78.22
2018,5,13,9,30,876.0,114.0,1.7,17.4,806.0,97.66,77.58
2018,5,13,9,45,892.5,110.5,1.75,17.85,841.0,127.44,77.11
2018,5,13,10,0,909.0,107.0,1.8,18.3,876.0,182.68,104.24
2018,5,13,10,15,915.5,108.0,1.85,18.7,903.5,240.36,146.06
2018,5,13,10,30,922.0,109.0,1.9,19.1,931.0,298.62,194.21
2018,5,13,10,45,926.5,109.5,1.95,19.45,951.0,356.35,244.19
2018,5,13,11,0,931.0,110.0,2.0,19.8,971.0,413.99,294.23
2018,5,13,11,15,933.5,110.5,2.05,20.05,983.0,470.53,342.7
2018,5,13,11,30,936.0,111.0,2.1,20.3,995.0,526.38,389.37
2018,5,13,11,45,937.0,111.0,2.2,20.55,999.5,580.21,433.39
2018,5,13,12,0,938.0,111.0,2.3,20.8,1004.0,632.78,475.21
2018,5,13,12,15,930.5,115.5,2.35,20.9,999.0,681.81,513.33
2018,5,13,12,30,923.0,120.0,2.4,21.0,994.0,728.55,548.81
2018,5,13,12,45,911.0,126.0,2.5,21.1,980.0,770.71,580.55
2018,5,13,13,0,899.0,132.0,2.6,21.2,966.0,809.89,609.45
2018,5,13,13,15,894.5,131.5,2.65,21.2,947.5,846.64,635.04
2018,5,13,13,30,890.0,131.0,2.7,21.2,929.0,880.38,658.56
2018,5,13,13,45,884.0,129.0,2.75,21.2,902.5,908.31,678.2
2018,5,13,14,0,878.0,127.0,2.8,21.2,876.0,932.8,695.66
2018,5,13,14,15,869.0,125.5,2.85,21.05,843.5,951.47,709.76
