Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,48.16,36.86
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,52.96,40.95
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,56.78,44.07
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,65.51,51.33
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,68.2,53.25
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,70.85,55.12
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,72.93,56.5
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,74.95,57.81
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,85.5,66.24
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,87.75,67.71
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,88.86,68.26
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,89.84,68.7
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,91.09,69.41
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,92.16,69.97
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,140.59,77.35
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,197.06,108.69
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,253.8,149.81
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,311.0,195.52
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,368.13,242.51
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,425.11,288.97
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,480.4,333.42
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,535.03,376.0
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,588.09,416.13
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,639.97,454.06
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,689.75,490.09
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,737.83,524.05
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,782.05,554.24
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,823.81,581.16
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,861.74,606.31
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,896.68,629.62
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,926.7,649.19
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,953.35,666.77
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,974.19,681.94
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,991.39,695.08
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,1002.5,704.66
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,1009.88,712.16
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,1010.51,714.04
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,1007.47,713.87
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,996.18,712.04
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,981.42,708.02
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,970.5,705.16
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,943.4,691.72
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,906.19,671.43
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,866.45,648.96
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,813.93,616.44
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,766.68,586.46
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,695.81,538.1
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,625.41,487.65
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,529.67,415.53
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,437.27,341.71
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,312.23,231.93
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,171.88,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,63.29,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,11.02,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,20.59,7.84
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,29.7,19.35
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,36.2,25.58
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,42.81,31.59
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,47.25,35.52
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,51.76,39.34
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,59.45,45.75
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,62.86,48.38
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,65.68,50.44
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,68.45,52.42
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,70.66,53.89
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,81.05,62.13
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,83.25,63.59
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,85.3,64.93
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,86.51,65.59
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,87.59,66.15
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,89.63,67.57
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,91.43,68.8
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,141.39,77.25
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,198.88,109.48
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,255.95,151.0
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,313.49,197.37
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,370.39,244.93
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,427.13,292.35
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,482.59,338.3
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,537.36,382.69
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,590.48,424.7
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,642.43,464.75
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,691.35,502.04
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,738.45,537.28
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,782.75,569.84
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,824.59,599.4
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,862.53,625.27
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,897.49,649.18
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,927.13,669.66
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,953.37,688.04
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,973.78,702.91
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,990.54,715.62
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,1001.68,724.54
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,1009.11,731.28
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,1009.29,732.94
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,1005.78,732.43
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,995.13,729.05
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,994.24,732.29
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,971.3,720.51
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,945.16,706.68
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,908.51,685.5
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,869.29,662.15
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,816.63,628.85
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,769.6,598.44
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,698.94,549.12
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,628.67,497.63
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,533.68,424.21
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,441.85,349.26
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,316.01,238.19
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,175.54,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,64.77,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,10.23,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,19.79,7.75
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,29.02,19.26
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,34.8,24.98
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,40.73,30.53
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,48.25,37.25
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,52.39,40.8
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,55.94,43.71
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,59.49,46.53
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,62.09,48.47
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,64.65,50.35
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,74.79,58.66
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,77.66,60.72
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,79.64,62.02
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,81.48,63.2
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,83.08,64.21
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,84.53,65.09
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,86.69,66.6
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,88.59,67.9
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,139.39,77.11
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,197.44,110.55
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,254.69,153.21
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,312.41,200.86
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,369.65,249.88
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,426.77,298.79
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,482.56,346.16
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,537.74,391.95
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,591.4,435.42
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,643.91,476.9
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,693.74,515.83
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,741.81,552.69
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,786.69,586.65
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,829.16,617.43
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,867.4,644.76
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,902.64,670.1
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,932.48,691.67
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,958.89,711.06
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,980.43,727.48
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,998.35,741.66
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,1010.09,751.65
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,1018.09,759.36
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,1019.35,761.82
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,1016.92,762.01
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,1006.71,759.56
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,993.0,754.85
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,983.37,752.15
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,957.61,738.19
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,922.3,717.36
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,884.39,694.25
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,833.26,660.87
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,780.51,625.12
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,717.65,579.93
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,648.94,527.86
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,554.73,452.69
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,463.64,375.92
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,335.09,259.82
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,191.4,1.39
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,72.46,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,11.02,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,20.6,8.58
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,32.95,22.9
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,39.7,29.61
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,46.56,36.09
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,51.24,40.4
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,55.97,44.57
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,59.4,47.44
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,67.96,54.76
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,70.97,57.09
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,73.92,59.33
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,75.61,60.44
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,77.25,61.52
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,87.65,70.11
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,89.86,71.63
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,91.23,72.45
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,92.44,73.14
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,91.94,72.41
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,91.38,71.65
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,139.27,78.07
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,195.62,110.05
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,253.91,154.33
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,312.54,203.73
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,373.0,257.24
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,428.64,306.36
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,479.58,351.23
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,523.56,388.5
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,583.25,435.71
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,647.05,486.0
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,698.19,526.11
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,747.82,564.34
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,791.95,597.62
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,833.41,627.33
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,871.49,654.42
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,906.51,679.44
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,937.02,701.18
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,964.14,720.71
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,985.38,736.83
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,1002.96,750.69
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,1014.36,760.15
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,1022.0,767.3
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,1022.88,769.51
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,1020.05,769.44
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,1009.95,766.39
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,996.34,761.11
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,987.03,758.02
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,961.48,743.64
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,925.22,721.78
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,886.35,697.69
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,834.11,663.67
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,780.24,627.23
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,716.93,581.83
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,647.36,529.19
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,552.92,453.68
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,461.56,376.58
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,334.08,261.89
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,192.8,20.45
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,72.5,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,8.65,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,19.59,8.05
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,30.68,21.03
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,39.04,29.15
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,49.97,39.3
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,55.45,44.34
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,60.88,49.14
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,58.41,46.76
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,56.46,44.8
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,72.49,58.67
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,87.89,71.75
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,83.37,67.39
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,86.35,69.58
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,85.34,68.32
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,84.47,67.21
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,95.1,75.88
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,96.6,76.76
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,98.68,78.2
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,100.46,79.4
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,146.88,87.28
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,208.18,126.16
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,265.74,171.01
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,315.4,213.57
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,369.57,260.62
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,421.3,305.28
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,474.13,348.69
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,529.39,394.37
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,580.53,436.67
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,630.74,477.2
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,677.67,514.79
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,722.86,550.33
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,763.85,582.24
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,802.32,611.91
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,838.15,638.42
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,871.12,662.49
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,898.49,682.73
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,937.35,711.05
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,956.66,726.03
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,972.37,738.82
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,979.99,745.83
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,983.84,750.49
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,981.45,750.43
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,975.38,748.04
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,967.74,746.19
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,948.98,736.66
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,920.81,719.67
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,889.71,700.51
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,846.55,672.67
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,801.17,642.66
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,741.85,601.66
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,681.36,558.39
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,596.59,493.99
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,522.89,435.8
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,428.08,357.53
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,337.98,279.36
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,236.69,186.23
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,105.73,17.39
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,35.89,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,9.44,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,21.99,9.87
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,35.05,24.87
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,44.75,34.27
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,54.45,43.36
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,61.53,49.82
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,71.44,58.59
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,75.87,62.28
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,80.26,65.83
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,83.3,68.1
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,86.27,70.27
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,88.34,71.63
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,90.32,72.9
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,91.43,73.43
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,100.39,80.64
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,100.92,80.65
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,101.34,80.61
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,97.97,77.42
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,105.03,82.98
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,148.39,86.71
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,201.03,115.6
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,257.6,158.21
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,314.6,205.78
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,371.49,254.94
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,428.22,303.92
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,483.46,351.32
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,537.97,397.06
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,590.5,440.07
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,641.85,481.04
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,690.61,519.49
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,737.56,555.81
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,780.98,588.82
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,821.9,619.28
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,859.28,646.06
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,893.72,670.99
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,923.31,692.71
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,949.58,712.29
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,970.57,728.35
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,988.01,742.19
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,998.91,751.64
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,1006.14,758.81
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,1019.91,769.82
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,1015.7,768.7
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,1004.68,764.86
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,990.08,758.69
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,967.89,746.43
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,942.46,731.89
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,905.34,708.73
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,873.1,688.75
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,820.07,652.43
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,765.63,614.14
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,694.59,562.31
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,623.74,508.41
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,527.02,431.17
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,433.17,352.52
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,310.71,243.96
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,178.38,44.86
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,63.56,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,10.23,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,21.36,9.44
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,32.07,22.15
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,38.42,28.44
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,44.87,34.5
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,50.31,39.43
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,55.74,44.17
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,59.1,46.94
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,67.59,54.13
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,70.55,56.36
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,73.45,58.5
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,75.76,60.11
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,77.98,61.62
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,79.63,62.67
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,90.35,71.39
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,91.65,72.09
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,92.79,72.67
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,93.21,72.71
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,93.5,72.66
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,140.97,79.65
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,196.58,111.2
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,253.14,153.61
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,310.23,201.12
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,366.72,249.91
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,423.11,298.62
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,478.65,346.03
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,533.54,391.76
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,586.74,435.08
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,638.83,476.4
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,687.73,514.76
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,734.8,550.98
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,778.35,584.25
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,819.36,614.46
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,856.75,640.86
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,891.16,665.21
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,921.11,686.71
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,947.73,706.05
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,968.61,721.78
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,985.9,735.28
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,996.58,744.12
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,1003.53,750.65
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,1004.34,752.78
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,1001.51,752.65
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,991.42,749.95
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,990.98,754.08
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,969.1,742.04
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,944.01,727.86
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,909.55,706.89
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,872.51,683.76
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,822.92,650.8
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,771.68,615.64
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,712.69,573.35
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,647.67,524.32
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,558.53,453.47
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,472.18,381.28
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,349.13,272.98
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,214.54,67.04
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,81.39,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,10.23,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,20.51,8.83
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,30.42,20.61
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,37.15,27.16
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,43.87,33.43
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,48.99,38.08
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,54.14,42.59
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,59.64,47.26
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,64.88,51.6
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,77.45,62.26
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,89.05,71.92
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,96.96,78.28
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,104.43,84.21
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,96.46,77.06
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,97.23,77.38
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,88.88,70.01
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,91.83,72.21
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,92.54,72.56
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,93.1,72.81
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,141.0,80.28
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,197.27,112.62
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,254.46,155.96
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,312.31,204.68
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,369.85,255.05
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,427.47,305.61
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,482.14,354.07
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,532.09,397.57
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,587.47,443.43
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,637.33,484.1
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,674.9,514.68
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,714.98,545.95
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,700.38,534.68
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,662.23,505.31
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,698.63,534.0
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,727.58,557.11
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,704.43,541.02
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,688.89,530.17
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,721.58,557.56
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,773.07,598.21
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,724.47,563.83
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,692.37,541.16
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,749.44,586.74
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,783.43,615.48
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,796.0,629.79
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,804.7,641.21
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,809.16,647.43
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,799.56,643.26
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,780.27,631.62
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,758.03,617.61
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,748.61,613.15
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,734.93,604.88
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,637.04,529.56
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,540.94,453.09
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,465.03,389.8
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,391.35,325.33
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,286.41,229.61
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,175.24,64.05
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,62.16,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,11.02,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,20.92,9.3
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,33.63,23.64
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,39.9,29.91
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,46.3,35.97
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,51.3,40.54
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,56.33,44.94
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,60.28,48.25
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,64.17,51.41
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,73.24,59.03
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,81.67,65.97
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,90.1,72.83
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,97.9,79.07
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,93.91,75.19
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,82.71,65.25
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,94.19,74.61
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,104.76,83.09
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,93.79,73.56
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,95.16,74.42
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,141.92,81.33
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,197.25,112.87
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,253.13,155.0
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,309.49,202.21
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,365.09,250.53
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,420.58,298.76
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,475.23,345.89
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,529.22,391.4
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,581.54,434.47
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,632.77,475.55
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,681.09,513.78
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,727.65,549.88
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,771.09,583.28
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,812.09,613.65
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,849.65,640.54
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,884.29,665.4
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,913.17,686.36
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,938.69,705.12
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,959.37,720.64
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,976.5,733.9
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,980.32,738.47
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,980.29,740.67
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,982.85,744.02
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,995.45,754.47
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,990.4,754.84
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,981.73,752.96
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,958.57,740.28
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,932.28,725.38
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,896.67,703.44
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,858.55,679.31
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,807.49,645.27
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,761.83,614.21
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,693.21,563.99
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,624.91,511.78
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,533.21,438.19
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,444.46,363.44
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,322.98,256.43
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,193.13,78.47
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,69.87,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,11.02,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,20.55,9.0
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,29.69,20.1
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,35.4,25.77
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,41.24,31.26
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,45.34,35.0
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,53.57,42.25
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,57.38,45.42
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,61.17,48.49
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,64.0,50.64
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,66.78,52.71
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,69.0,54.27
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,79.46,62.87
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,81.34,64.07
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,83.09,65.16
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,84.87,66.3
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,86.48,67.31
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,89.97,69.88
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,93.06,72.1
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,142.3,81.45
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,198.91,114.17
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,253.67,154.63
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,309.05,199.98
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,363.96,246.56
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,418.88,293.05
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,472.63,338.14
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,525.93,381.74
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,577.56,422.86
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,628.23,462.04
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,677.26,499.34
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,724.93,534.78
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,770.12,567.88
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,813.19,598.25
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,850.8,623.87
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,885.48,647.53
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,915.36,667.87
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,941.93,686.1
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,963.23,701.39
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,980.99,714.54
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,992.22,723.13
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,999.77,729.53
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,1000.68,731.63
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,997.96,731.58
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,988.08,728.94
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,987.99,732.99
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,964.88,720.89
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,938.61,706.73
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,903.0,685.56
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,864.84,662.29
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,820.01,633.97
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,768.14,599.67
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,699.65,551.77
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,631.37,501.79
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,537.91,429.83
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,447.42,356.55
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,326.39,253.69
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,199.85,86.61
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,73.28,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
