Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.75,15.5,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.7,15.8,17.0,11.02,0.0
2018,6,12,5,15,240.0,25.5,0.75,16.6,49.5,20.99,9.1
2018,6,12,5,30,375.0,37.0,0.8,17.4,82.0,30.54,20.43
2018,6,12,5,45,463.0,44.5,0.8,18.25,126.5,36.63,26.3
2018,6,12,6,0,551.0,52.0,0.8,19.1,171.0,42.83,31.95
2018,6,12,6,15,608.0,57.0,0.8,19.9,220.5,46.9,35.55
2018,6,12,6,30,665.0,62.0,0.8,20.7,270.0,55.26,42.69
2018,6,12,6,45,704.0,66.5,0.85,21.45,322.0,59.05,45.73
2018,6,12,7,0,743.0,71.0,0.9,22.2,374.0,62.81,48.66
2018,6,12,7,15,771.5,74.5,1.0,23.1,426.0,65.62,50.67
2018,6,12,7,30,800.0,78.0,1.1,24.0,478.0,68.38,52.61
2018,6,12,7,45,820.5,81.0,1.15,24.9,528.0,70.56,54.03
2018,6,12,8,0,841.0,84.0,1.2,25.8,578.0,80.93,62.24
2018,6,12,8,15,857.0,86.0,1.2,26.4,625.5,82.81,63.41
2018,6,12,8,30,873.0,88.0,1.2,27.0,673.0,84.54,64.47
2018,6,12,8,45,885.0,90.5,1.2,27.6,716.5,86.3,65.56
2018,6,12,9,0,897.0,93.0,1.2,28.2,760.0,87.89,66.51
2018,6,12,9,15,907.5,94.0,1.3,28.55,799.0,88.44,66.72
2018,6,12,9,30,918.0,95.0,1.4,28.9,838.0,88.87,66.83
2018,6,12,9,45,926.0,95.5,1.5,29.3,871.0,135.91,73.44
2018,6,12,10,0,934.0,96.0,1.6,29.7,904.0,192.11,104.07
2018,6,12,10,15,939.5,97.0,1.75,29.95,931.0,249.05,145.29
2018,6,12,10,30,945.0,98.0,1.9,30.2,958.0,306.47,191.54
2018,6,12,10,45,948.5,99.0,2.0,30.45,978.0,363.53,239.21
2018,6,12,11,0,952.0,100.0,2.1,30.7,998.0,420.44,286.75
2018,6,12,11,15,953.5,100.0,2.25,30.8,1010.0,475.52,332.53
2018,6,12,11,30,955.0,100.0,2.4,30.9,1022.0,529.83,376.69
2018,6,12,11,45,955.0,101.0,2.5,31.0,1027.0,583.07,418.78
2018,6,12,12,0,955.0,102.0,2.6,31.1,1032.0,635.1,458.85
2018,6,12,12,15,953.0,102.5,2.75,31.1,1028.5,684.12,496.24
2018,6,12,12,30,951.0,103.0,2.9,31.1,1025.0,731.29,531.55
2018,6,12,12,45,946.5,104.5,3.0,31.05,1014.5,775.34,563.92
2018,6,12,13,0,942.0,106.0,3.1,31.0,1004.0,816.88,593.18
2018,6,12,13,15,938.5,105.0,3.2,30.9,986.0,854.36,618.87
2018,6,12,13,30,935.0,104.0,3.3,30.8,968.0,888.86,642.62
2018,6,12,13,45,929.0,103.5,3.4,30.65,943.5,918.51,663.4
2018,6,12,14,0,923.0,103.0,3.5,30.5,919.0,944.8,682.11
2018,6,12,14,15,916.0,102.0,3.6,30.25,888.0,966.23,698.09
2018,6,12,14,30,909.0,101.0,3.7,30.0,857.0,984.1,711.96
2018,6,12,14,45,900.0,99.0,3.75,29.8,820.0,995.39,721.28
2018,6,12,15,0,891.0,97.0,3.8,29.6,783.0,1002.97,728.43
2018,6,12,15,15,879.5,95.5,3.8,29.6,741.5,1004.94,731.22
2018,6,12,15,30,868.0,94.0,3.8,29.6,700.0,1003.3,731.86
2018,6,12,15,45,853.0,91.5,3.9,28.95,654.0,993.4,729.82
2018,6,12,16,0,838.0,89.0,4.0,28.3,608.0,980.04,725.6
2018,6,12,16,15,818.5,86.5,4.0,27.9,559.0,971.69,723.5
2018,6,12,16,30,799.0,84.0,4.0,27.5,510.0,947.18,710.51
2018,6,12,16,45,773.5,80.0,4.0,27.05,458.5,911.73,690.1
2018,6,12,17,0,748.0,76.0,4.0,26.6,407.0,873.7,667.54
2018,6,12,17,15,713.0,72.0,3.9,26.0,355.5,824.08,636.07
2018,6,12,17,30,678.0,68.0,3.8,25.4,304.0,779.21,607.02
2018,6,12,17,45,629.0,63.0,3.7,24.8,254.0,713.23,561.18
2018,6,12,18,0,580.0,58.0,3.6,24.2,204.0,647.39,513.25
2018,6,12,18,15,506.5,50.5,3.35,23.35,157.5,557.19,444.09
2018,6,12,18,30,433.0,43.0,3.1,22.5,111.0,469.85,373.46
2018,6,12,18,45,318.5,34.0,2.85,21.65,74.5,351.28,272.68
2018,6,12,19,0,204.0,25.0,2.6,20.8,38.0,226.59,105.57
2018,6,12,19,15,106.5,13.5,2.55,20.3,20.0,88.31,0.0
2018,6,12,19,30,9.0,2.0,2.5,19.8,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.45,19.25,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,1.6,14.05,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,1.7,14.2,17.0,11.02,0.0
2018,6,13,5,15,235.0,26.0,1.75,14.65,49.5,21.4,9.47
2018,6,13,5,30,369.0,38.0,1.8,15.1,82.0,31.35,21.31
2018,6,13,5,45,460.0,45.0,1.85,15.55,126.5,37.01,26.92
2018,6,13,6,0,551.0,52.0,1.9,16.0,171.0,42.83,32.36
2018,6,13,6,15,609.5,57.0,1.9,16.7,221.0,46.91,36.03
2018,6,13,6,30,668.0,62.0,1.9,17.4,271.0,55.3,43.32
2018,6,13,6,45,708.5,66.5,1.85,18.05,323.5,59.12,46.45
2018,6,13,7,0,749.0,71.0,1.8,18.7,376.0,62.92,49.48
2018,6,13,7,15,778.0,74.0,1.8,19.5,428.0,65.39,51.25
2018,6,13,7,30,807.0,77.0,1.8,20.3,480.0,67.84,52.98
2018,6,13,7,45,829.0,79.5,1.8,21.05,531.0,69.75,54.24
2018,6,13,8,0,851.0,82.0,1.8,21.8,582.0,79.94,62.48
2018,6,13,8,15,867.0,84.0,1.85,22.5,629.5,81.85,63.69
2018,6,13,8,30,883.0,86.0,1.9,23.2,677.0,83.63,64.79
2018,6,13,8,45,895.5,88.0,1.95,23.85,721.0,85.17,65.71
2018,6,13,9,0,908.0,90.0,2.0,24.5,765.0,86.55,66.51
2018,6,13,9,15,916.0,92.0,2.1,25.05,803.5,87.63,67.1
2018,6,13,9,30,924.0,94.0,2.2,25.6,842.0,88.55,67.56
2018,6,13,9,45,929.0,97.0,2.3,26.1,875.0,136.53,75.09
2018,6,13,10,0,934.0,100.0,2.4,26.6,908.0,193.85,107.01
2018,6,13,10,15,939.0,101.5,2.5,27.0,935.0,251.0,148.91
2018,6,13,10,30,944.0,103.0,2.6,27.4,962.0,308.59,195.86
2018,6,13,10,45,947.5,103.5,2.75,27.8,982.0,365.35,243.97
2018,6,13,11,0,951.0,104.0,2.9,28.2,1002.0,421.95,291.98
2018,6,13,11,15,953.0,105.0,3.0,28.45,1015.0,477.88,338.81
2018,6,13,11,30,955.0,106.0,3.1,28.7,1028.0,533.13,383.98
2018,6,13,11,45,955.5,106.5,3.2,28.95,1033.0,586.42,426.51
2018,6,13,12,0,956.0,107.0,3.3,29.2,1038.0,638.56,467.01
2018,6,13,12,15,955.5,107.0,3.35,29.2,1035.5,688.36,505.11
2018,6,13,12,30,955.0,107.0,3.4,29.2,1033.0,736.43,541.11
2018,6,13,12,45,953.0,106.5,3.5,29.25,1023.0,781.04,574.09
2018,6,13,13,0,951.0,106.0,3.6,29.3,1013.0,823.2,603.93
2018,6,13,13,15,947.5,105.5,3.65,29.15,995.5,861.49,630.33
2018,6,13,13,30,944.0,105.0,3.7,29.0,978.0,896.81,654.73
2018,6,13,13,45,939.0,104.0,3.7,28.9,953.5,927.24,675.52
2018,6,13,14,0,934.0,103.0,3.7,28.8,929.0,954.31,694.16
2018,6,13,14,15,927.5,101.5,3.75,28.6,898.0,976.04,710.0
2018,6,13,14,30,921.0,100.0,3.8,28.4,867.0,994.17,723.66
2018,6,13,14,45,912.0,98.5,3.8,28.15,830.0,1006.24,733.38
2018,6,13,15,0,903.0,97.0,3.8,27.9,793.0,1014.6,740.9
2018,6,13,15,15,891.5,95.0,3.8,27.9,751.0,1016.21,743.47
2018,6,13,15,30,880.0,93.0,3.8,27.9,709.0,1014.14,743.86
2018,6,13,15,45,865.5,91.0,3.9,27.2,663.0,1005.42,742.78
2018,6,13,16,0,851.0,89.0,4.0,26.5,617.0,993.24,739.52
2018,6,13,16,15,831.5,86.0,4.0,25.95,567.0,984.27,737.46
2018,6,13,16,30,812.0,83.0,4.0,25.4,517.0,959.08,724.4
2018,6,13,16,45,786.0,80.0,4.0,24.85,465.5,924.35,704.7
2018,6,13,17,0,760.0,77.0,4.0,24.3,414.0,887.0,682.8
2018,6,13,17,15,725.0,73.0,3.95,23.65,362.0,837.21,651.42
2018,6,13,17,30,690.0,69.0,3.9,23.0,310.0,792.28,622.52
2018,6,13,17,45,640.0,63.5,3.85,22.3,259.0,724.37,575.35
2018,6,13,18,0,590.0,58.0,3.8,21.6,208.0,656.63,525.98
2018,6,13,18,15,516.5,51.0,3.7,20.8,161.0,566.81,456.76
2018,6,13,18,30,443.0,44.0,3.6,20.0,114.0,479.67,385.73
2018,6,13,18,45,329.0,34.5,3.5,19.25,76.5,360.43,283.44
2018,6,13,19,0,215.0,25.0,3.4,18.5,39.0,232.71,116.35
2018,6,13,19,15,113.0,13.5,3.35,18.0,20.5,93.12,0.0
2018,6,13,19,30,11.0,2.0,3.3,17.5,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.3,17.0,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,14,4,45,48.0,7.0,2.35,12.75,8.5,0.0,0.0
2018,6,14,5,0,96.0,14.0,2.4,12.9,17.0,11.02,0.0
2018,6,14,5,15,229.5,26.0,2.4,13.35,49.5,21.39,9.5
2018,6,14,5,30,363.0,38.0,2.4,13.8,82.0,31.32,21.4
2018,6,14,5,45,456.0,46.0,2.45,14.2,127.0,37.79,27.75
2018,6,14,6,0,549.0,54.0,2.5,14.6,172.0,44.37,33.91
2018,6,14,6,15,609.0,59.0,2.5,15.2,222.5,48.41,37.58
2018,6,14,6,30,669.0,64.0,2.5,15.8,273.0,52.55,41.16
2018,6,14,6,45,711.5,67.5,2.5,16.35,325.5,59.93,47.49
2018,6,14,7,0,754.0,71.0,2.5,16.9,378.0,63.01,49.92
2018,6,14,7,15,783.5,74.0,2.45,17.6,430.5,65.5,51.76
2018,6,14,7,30,813.0,77.0,2.4,18.3,483.0,67.97,53.54
2018,6,14,7,45,836.0,79.0,2.35,19.05,534.5,77.26,61.14
2018,6,14,8,0,859.0,81.0,2.3,19.8,586.0,79.51,62.64
2018,6,14,8,15,875.5,83.0,2.3,20.4,634.0,81.47,63.93
2018,6,14,8,30,892.0,85.0,2.3,21.0,682.0,83.29,65.11
2018,6,14,8,45,904.5,87.0,2.3,21.65,726.5,84.86,66.06
2018,6,14,9,0,917.0,89.0,2.3,22.3,771.0,86.27,66.9
2018,6,14,9,15,928.0,89.5,2.35,22.85,810.5,86.66,66.92
2018,6,14,9,30,939.0,90.0,2.4,23.4,850.0,86.94,66.86
2018,6,14,9,45,948.0,90.0,2.45,23.9,884.0,133.83,73.32
2018,6,14,10,0,957.0,90.0,2.5,24.4,918.0,191.01,104.93
2018,6,14,10,15,962.5,90.5,2.6,24.9,945.0,248.85,147.6
2018,6,14,10,30,968.0,91.0,2.7,25.4,972.0,307.14,195.52
2018,6,14,10,45,971.5,92.0,2.75,25.85,992.5,365.37,245.15
2018,6,14,11,0,975.0,93.0,2.8,26.3,1013.0,423.42,294.57
2018,6,14,11,15,977.5,93.0,2.9,26.6,1026.0,480.04,342.31
2018,6,14,11,30,980.0,93.0,3.0,26.9,1039.0,535.95,388.32
2018,6,14,11,45,981.0,93.0,3.1,27.2,1044.5,590.18,431.82
2018,6,14,12,0,982.0,93.0,3.2,27.5,1050.0,643.21,473.19
2018,6,14,12,15,980.0,94.0,3.3,27.5,1047.0,693.67,512.2
2018,6,14,12,30,978.0,95.0,3.4,27.5,1044.0,742.25,549.0
2018,6,14,12,45,974.5,96.0,3.55,27.55,1033.5,787.61,582.92
2018,6,14,13,0,971.0,97.0,3.7,27.6,1023.0,830.44,613.35
2018,6,14,13,15,967.5,96.5,3.75,27.45,1005.5,869.22,640.25
2018,6,14,13,30,964.0,96.0,3.8,27.3,988.0,904.99,665.11
2018,6,14,13,45,959.0,95.5,3.9,27.15,963.5,936.27,687.3
2018,6,14,14,0,954.0,95.0,4.0,27.0,939.0,964.18,707.37
2018,6,14,14,15,947.0,94.5,4.05,26.75,908.0,986.77,724.05
2018,6,14,14,30,940.0,94.0,4.1,26.5,877.0,1005.73,738.54
2018,6,14,14,45,931.0,93.0,4.15,26.2,840.0,1018.57,749.32
2018,6,14,15,0,922.0,92.0,4.2,25.9,803.0,1027.67,757.88
2018,6,14,15,15,911.5,89.5,4.2,25.9,760.5,1029.85,760.87
2018,6,14,15,30,901.0,87.0,4.2,25.9,718.0,1028.27,761.6
2018,6,14,15,45,886.0,85.5,4.2,25.2,671.5,1019.62,759.92
2018,6,14,16,0,871.0,84.0,4.2,24.5,625.0,1007.47,756.05
2018,6,14,16,15,852.0,82.0,4.1,24.05,575.5,987.27,745.46
2018,6,14,16,30,833.0,80.0,4.0,23.6,526.0,976.48,741.38
2018,6,14,16,45,808.5,76.5,3.95,23.15,474.0,942.43,721.49
2018,6,14,17,0,784.0,73.0,3.9,22.7,422.0,905.7,699.51
2018,6,14,17,15,751.0,69.0,3.8,22.1,369.5,857.57,668.99
2018,6,14,17,30,718.0,65.0,3.7,21.5,317.0,807.65,636.21
2018,6,14,17,45,671.0,60.0,3.6,20.95,265.5,741.87,590.19
2018,6,14,18,0,624.0,55.0,3.5,20.4,214.0,683.35,547.39
2018,6,14,18,15,553.0,49.0,3.3,19.7,166.5,596.29,480.06
2018,6,14,18,30,482.0,43.0,3.1,19.0,119.0,511.66,410.86
2018,6,14,18,45,368.5,33.5,2.9,18.3,80.0,391.68,308.1
2018,6,14,19,0,255.0,24.0,2.7,17.6,41.0,264.38,138.96
2018,6,14,19,15,135.0,13.0,2.65,17.2,21.5,108.86,0.0
2018,6,14,19,30,15.0,2.0,2.6,16.8,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.55,16.35,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,1.85,12.25,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,1.9,12.4,16.0,11.02,0.0
2018,6,15,5,15,211.0,27.0,1.95,12.8,48.5,20.6,8.93
2018,6,15,5,30,339.0,40.0,2.0,13.2,81.0,32.89,22.81
2018,6,15,5,45,434.0,48.0,2.0,13.55,125.5,39.26,29.13
2018,6,15,6,0,529.0,56.0,2.0,13.9,170.0,45.76,35.25
2018,6,15,6,15,590.5,61.5,2.0,14.45,220.0,50.09,39.2
2018,6,15,6,30,652.0,67.0,2.0,15.0,270.0,54.51,43.05
2018,6,15,6,45,696.5,70.0,2.05,15.55,322.5,61.64,49.16
2018,6,15,7,0,741.0,73.0,2.1,16.1,375.0,64.28,51.2
2018,6,15,7,15,771.0,76.0,2.1,16.7,427.0,66.7,52.99
2018,6,15,7,30,801.0,79.0,2.1,17.3,479.0,69.11,54.74
2018,6,15,7,45,824.5,81.0,2.1,17.9,530.0,70.66,55.74
2018,6,15,8,0,848.0,83.0,2.1,18.5,581.0,80.48,63.8
2018,6,15,8,15,865.0,84.5,2.15,19.1,628.5,82.1,64.8
2018,6,15,8,30,882.0,86.0,2.2,19.7,676.0,83.6,65.72
2018,6,15,8,45,895.5,87.5,2.25,20.35,720.5,84.88,66.43
2018,6,15,9,0,909.0,89.0,2.3,21.0,765.0,86.02,67.05
2018,6,15,9,15,917.0,91.5,2.4,21.5,803.5,87.4,67.91
2018,6,15,9,30,925.0,94.0,2.5,22.0,842.0,88.59,68.62
2018,6,15,9,45,930.0,96.0,2.6,22.5,874.5,135.06,75.43
2018,6,15,10,0,935.0,98.0,2.7,23.0,907.0,191.81,107.13
2018,6,15,10,15,941.0,98.5,2.8,23.3,934.0,248.58,149.28
2018,6,15,10,30,947.0,99.0,2.9,23.6,961.0,305.88,196.78
2018,6,15,10,45,951.0,100.0,3.0,23.95,981.5,363.17,246.1
2018,6,15,11,0,955.0,101.0,3.1,24.3,1002.0,420.37,295.39
2018,6,15,11,15,957.5,101.0,3.2,24.5,1015.0,476.02,342.95
2018,6,15,11,30,960.0,101.0,3.3,24.7,1028.0,531.02,388.87
2018,6,15,11,45,961.0,101.0,3.4,24.9,1033.0,584.38,432.37
2018,6,15,12,0,962.0,101.0,3.5,25.1,1038.0,636.6,473.83
2018,6,15,12,15,958.0,103.5,3.6,25.1,1035.0,686.14,512.65
2018,6,15,12,30,954.0,106.0,3.7,25.1,1032.0,733.77,549.2
2018,6,15,12,45,947.5,109.0,3.8,25.1,1021.0,777.83,582.5
2018,6,15,13,0,941.0,112.0,3.9,25.1,1010.0,819.3,612.73
2018,6,15,13,15,937.5,111.0,3.95,24.95,992.5,857.04,639.31
2018,6,15,13,30,934.0,110.0,4.0,24.8,975.0,891.8,663.87
2018,6,15,13,45,928.5,109.5,4.1,24.65,950.5,922.16,685.73
2018,6,15,14,0,923.0,109.0,4.2,24.5,926.0,949.19,705.48
2018,6,15,14,15,916.0,107.5,4.25,24.25,895.0,970.44,721.49
2018,6,15,14,30,909.0,106.0,4.3,24.0,864.0,988.1,735.29
2018,6,15,14,45,899.0,105.0,4.35,23.75,827.0,999.76,745.25
2018,6,15,15,0,889.0,104.0,4.4,23.5,790.0,1007.73,752.97
2018,6,15,15,15,877.0,101.5,4.4,23.5,748.0,1008.41,754.97
2018,6,15,15,30,865.0,99.0,4.4,23.5,706.0,1005.42,754.72
2018,6,15,15,45,849.5,96.5,4.55,22.7,659.5,995.27,753.21
2018,6,15,16,0,834.0,94.0,4.7,21.9,613.0,994.94,758.91
2018,6,15,16,15,814.5,90.5,4.7,21.35,563.5,972.54,747.34
2018,6,15,16,30,795.0,87.0,4.7,20.8,514.0,946.93,733.59
2018,6,15,16,45,769.5,83.5,4.75,20.2,463.0,912.31,713.75
2018,6,15,17,0,744.0,80.0,4.8,19.6,412.0,875.08,691.57
2018,6,15,17,15,711.0,75.0,4.7,18.95,360.5,826.28,659.39
2018,6,15,17,30,678.0,70.0,4.6,18.3,309.0,782.47,629.96
2018,6,15,17,45,631.5,64.0,4.55,17.65,258.5,717.43,583.37
2018,6,15,18,0,585.0,58.0,4.5,17.0,208.0,652.41,534.56
2018,6,15,18,15,514.5,51.0,4.35,16.45,161.5,565.41,465.1
2018,6,15,18,30,444.0,44.0,4.2,15.9,115.0,480.93,394.12
2018,6,15,18,45,335.0,34.5,4.0,15.35,77.5,365.72,293.17
2018,6,15,19,0,226.0,25.0,3.8,14.8,40.0,243.37,134.76
2018,6,15,19,15,119.0,13.5,3.7,14.5,21.0,97.63,0.0
2018,6,15,19,30,12.0,2.0,3.6,14.2,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,4,45,42.5,7.5,2.3,11.05,8.5,0.0,0.0
2018,6,16,5,0,85.0,15.0,2.3,11.1,17.0,11.8,0.0
2018,6,16,5,15,212.5,27.5,2.3,11.35,49.0,20.96,9.2
2018,6,16,5,30,340.0,40.0,2.3,11.6,81.0,32.91,22.97
2018,6,16,5,45,349.0,45.0,2.3,11.8,104.0,36.23,26.65
2018,6,16,6,0,358.0,50.0,2.3,12.0,127.0,39.51,29.93
2018,6,16,6,15,179.0,57.0,2.3,12.35,95.5,42.88,33.07
2018,6,16,6,30,0.0,64.0,2.3,12.7,64.0,49.01,38.53
2018,6,16,6,45,0.0,78.5,2.3,13.1,78.5,59.68,47.9
2018,6,16,7,0,0.0,93.0,2.3,13.5,93.0,70.26,57.04
2018,6,16,7,15,2.5,123.5,2.3,14.0,124.5,91.56,75.4
2018,6,16,7,30,5.0,154.0,2.3,14.5,156.0,112.33,92.97
2018,6,16,7,45,14.5,182.0,2.3,15.05,190.0,131.25,108.66
2018,6,16,8,0,24.0,210.0,2.3,15.6,224.0,149.89,123.87
2018,6,16,8,15,109.0,247.0,2.35,16.1,319.0,157.67,129.77
2018,6,16,8,30,194.0,284.0,2.4,16.6,414.0,178.3,146.38
2018,6,16,8,45,477.0,218.0,2.45,17.1,565.5,131.19,106.34
2018,6,16,9,0,760.0,152.0,2.5,17.6,717.0,107.31,85.9
2018,6,16,9,15,843.5,123.5,2.6,18.05,781.0,91.67,72.45
2018,6,16,9,30,927.0,95.0,2.7,18.5,845.0,89.19,70.11
2018,6,16,9,45,934.5,96.0,2.8,18.95,878.5,134.84,76.45
2018,6,16,10,0,942.0,97.0,2.9,19.4,912.0,191.64,108.34
2018,6,16,10,15,947.0,98.5,2.95,19.7,939.0,249.14,151.61
2018,6,16,10,30,952.0,100.0,3.0,20.0,966.0,307.09,200.28
2018,6,16,10,45,955.5,100.5,3.1,20.3,986.0,364.22,250.26
2018,6,16,11,0,959.0,101.0,3.2,20.6,1006.0,421.18,300.2
2018,6,16,11,15,960.5,101.5,3.25,20.75,1018.5,476.94,348.58
2018,6,16,11,30,962.0,102.0,3.3,20.9,1031.0,531.95,395.19
2018,6,16,11,45,962.5,102.5,3.4,21.0,1036.0,585.51,439.66
2018,6,16,12,0,963.0,103.0,3.5,21.1,1041.0,637.91,482.06
2018,6,16,12,15,958.5,105.5,3.5,21.15,1037.5,687.25,520.9
2018,6,16,12,30,954.0,108.0,3.5,21.2,1034.0,734.63,557.31
2018,6,16,12,45,947.0,111.0,3.55,21.2,1022.5,778.4,590.63
2018,6,16,13,0,940.0,114.0,3.6,21.2,1011.0,819.56,620.86
2018,6,16,13,15,936.0,113.5,3.65,21.2,993.5,857.38,647.42
2018,6,16,13,30,932.0,113.0,3.7,21.2,976.0,892.23,671.9
2018,6,16,13,45,926.5,112.0,3.7,21.15,951.5,922.2,692.91
2018,6,16,14,0,921.0,111.0,3.7,21.1,927.0,948.82,711.69
2018,6,16,14,15,914.0,109.5,3.75,20.9,896.0,970.12,727.71
2018,6,16,14,30,907.0,108.0,3.8,20.7,865.0,987.85,741.51
2018,6,16,14,45,897.5,106.5,3.85,20.55,828.0,999.53,751.28
2018,6,16,15,0,888.0,105.0,3.9,20.4,791.0,1007.54,758.79
2018,6,16,15,15,876.5,103.0,3.9,20.4,749.5,1009.34,761.56
2018,6,16,15,30,865.0,101.0,3.9,20.4,708.0,1007.51,762.09
2018,6,16,15,45,849.0,98.5,3.95,19.85,661.5,996.96,758.81
2018,6,16,16,0,833.0,96.0,4.0,19.3,615.0,996.31,762.52
2018,6,16,16,15,812.0,93.5,4.0,18.95,565.5,973.71,750.2
2018,6,16,16,30,791.0,91.0,4.0,18.6,516.0,947.92,735.76
2018,6,16,16,45,764.0,87.5,4.0,18.2,464.5,911.86,714.01
2018,6,16,17,0,737.0,84.0,4.0,17.8,413.0,873.19,690.02
2018,6,16,17,15,700.5,80.0,3.95,17.35,361.5,829.25,661.44
2018,6,16,17,30,664.0,76.0,3.9,16.9,310.0,777.65,626.24
2018,6,16,17,45,612.0,70.0,3.9,16.45,259.0,707.73,575.93
2018,6,16,18,0,560.0,64.0,3.9,16.0,208.0,637.96,523.37
2018,6,16,18,15,483.5,57.0,3.8,15.55,161.5,545.9,450.11
2018,6,16,18,30,407.0,50.0,3.7,15.1,115.0,456.02,374.96
2018,6,16,18,45,293.0,39.0,3.6,14.7,77.5,336.42,270.84
2018,6,16,19,0,179.0,28.0,3.5,14.3,40.0,215.11,122.37
2018,6,16,19,15,93.0,15.0,3.45,14.15,21.0,79.86,0.0
2018,6,16,19,30,7.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,6,16,19,45,3.5,1.0,3.4,13.85,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,40.5,7.0,1.2,11.65,8.0,0.0,0.0
2018,6,17,5,0,81.0,14.0,1.1,11.7,16.0,11.02,0.0
2018,6,17,5,15,202.0,27.5,1.1,11.95,47.5,20.93,9.08
2018,6,17,5,30,323.0,41.0,1.1,12.2,79.0,33.68,23.6
2018,6,17,5,45,367.0,51.0,1.1,12.4,114.0,41.25,31.06
2018,6,17,6,0,411.0,61.0,1.1,12.6,149.0,48.64,38.04
2018,6,17,6,15,397.5,79.5,1.1,13.05,183.0,58.88,47.29
2018,6,17,6,30,384.0,98.0,1.1,13.5,217.0,70.71,57.72
2018,6,17,6,45,525.0,93.0,1.15,13.9,287.5,70.85,57.63
2018,6,17,7,0,666.0,88.0,1.2,14.3,358.0,68.5,55.29
2018,6,17,7,15,722.0,86.5,1.25,14.85,415.5,67.81,54.36
2018,6,17,7,30,778.0,85.0,1.3,15.4,473.0,72.83,58.41
2018,6,17,7,45,800.0,88.0,1.35,15.9,523.0,74.83,59.8
2018,6,17,8,0,822.0,91.0,1.4,16.4,573.0,76.77,61.13
2018,6,17,8,15,838.0,93.5,1.5,16.9,620.0,78.14,61.98
2018,6,17,8,30,854.0,96.0,1.6,17.4,667.0,88.69,70.64
2018,6,17,8,45,867.0,98.0,1.65,17.9,710.5,90.04,71.44
2018,6,17,9,0,880.0,100.0,1.7,18.4,754.0,91.24,72.12
2018,6,17,9,15,890.5,101.5,1.85,18.8,793.0,91.93,72.43
2018,6,17,9,30,901.0,103.0,2.0,19.2,832.0,92.47,72.63
2018,6,17,9,45,909.0,104.5,2.1,19.6,865.5,136.66,78.57
2018,6,17,10,0,917.0,106.0,2.2,20.0,899.0,192.42,109.64
2018,6,17,10,15,923.0,106.5,2.3,20.3,925.5,248.24,151.25
2018,6,17,10,30,929.0,107.0,2.4,20.6,952.0,304.6,198.26
2018,6,17,10,45,933.5,107.0,2.5,20.9,972.0,360.54,246.84
2018,6,17,11,0,938.0,107.0,2.6,21.2,992.0,416.43,295.48
2018,6,17,11,15,940.0,108.0,2.7,21.35,1005.0,471.66,343.09
2018,6,17,11,30,942.0,109.0,2.8,21.5,1018.0,526.25,389.07
2018,6,17,11,45,943.5,108.5,2.95,21.7,1023.5,578.79,432.41
2018,6,17,12,0,945.0,108.0,3.1,21.9,1029.0,630.26,473.83
2018,6,17,12,15,942.5,109.5,3.15,21.95,1026.5,679.4,512.4
2018,6,17,12,30,940.0,111.0,3.2,22.0,1024.0,726.76,548.77
2018,6,17,12,45,935.5,112.5,3.3,22.05,1013.5,770.66,582.12
2018,6,17,13,0,931.0,114.0,3.4,22.1,1003.0,812.1,612.62
2018,6,17,13,15,928.5,112.5,3.45,22.05,986.0,849.96,639.2
2018,6,17,13,30,926.0,111.0,3.5,22.0,969.0,884.91,663.77
2018,6,17,13,45,921.5,109.5,3.5,21.95,945.0,915.06,684.78
2018,6,17,14,0,917.0,108.0,3.5,21.9,921.0,941.91,703.62
2018,6,17,14,15,910.5,107.0,3.55,21.8,891.0,964.0,719.81
2018,6,17,14,30,904.0,106.0,3.6,21.7,861.0,982.59,733.82
2018,6,17,14,45,896.0,103.5,3.6,21.55,824.5,994.61,743.41
2018,6,17,15,0,888.0,101.0,3.6,21.4,788.0,1002.94,750.75
2018,6,17,15,15,876.5,99.0,3.6,21.4,746.5,1004.67,753.43
2018,6,17,15,30,865.0,97.0,3.6,21.4,705.0,1002.76,753.9
2018,6,17,15,45,850.0,94.5,3.6,20.95,659.0,993.16,750.67
2018,6,17,16,0,835.0,92.0,3.6,20.5,613.0,993.26,754.25
2018,6,17,16,15,816.0,89.0,3.55,20.2,564.0,972.07,742.54
2018,6,17,16,30,797.0,86.0,3.5,19.9,515.0,947.69,728.78
2018,6,17,16,45,771.0,82.5,3.45,19.6,464.0,912.63,707.45
2018,6,17,17,0,745.0,79.0,3.4,19.3,413.0,874.99,684.0
2018,6,17,17,15,711.0,74.5,3.35,18.9,361.5,825.92,652.02
2018,6,17,17,30,677.0,70.0,3.3,18.5,310.0,781.77,622.7
2018,6,17,17,45,628.5,65.0,3.2,18.05,260.0,716.37,576.1
2018,6,17,18,0,580.0,60.0,3.1,17.6,210.0,651.02,527.47
2018,6,17,18,15,508.0,53.5,3.0,17.1,163.5,563.37,458.97
2018,6,17,18,30,436.0,47.0,2.9,16.6,117.0,477.95,388.59
2018,6,17,18,45,326.0,36.5,2.8,16.05,79.0,360.59,287.79
2018,6,17,19,0,216.0,26.0,2.7,15.5,41.0,237.76,138.63
2018,6,17,19,15,114.0,14.0,2.65,15.2,21.5,94.5,0.0
2018,6,17,19,30,12.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.55,14.55,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,4,45,47.0,6.5,0.9,12.75,8.0,0.0,0.0
2018,6,18,5,0,94.0,13.0,1.0,12.9,16.0,10.23,0.0
2018,6,18,5,15,220.5,25.5,0.95,13.35,47.5,20.95,8.92
2018,6,18,5,30,347.0,38.0,0.9,13.8,79.0,31.27,21.36
2018,6,18,5,45,434.5,46.0,0.9,14.2,122.5,37.65,27.66
2018,6,18,6,0,522.0,54.0,0.9,14.6,166.0,44.14,33.74
2018,6,18,6,15,579.5,60.0,0.95,15.25,215.0,48.85,37.99
2018,6,18,6,30,637.0,66.0,1.0,15.9,264.0,53.59,42.09
2018,6,18,6,45,677.0,70.5,1.0,16.5,315.0,57.02,44.92
2018,6,18,7,0,717.0,75.0,1.0,17.1,366.0,65.37,51.96
2018,6,18,7,15,746.0,79.0,1.1,17.95,417.5,68.4,54.19
2018,6,18,7,30,775.0,83.0,1.2,18.8,469.0,71.37,56.34
2018,6,18,7,45,784.0,89.5,1.25,19.6,515.0,75.49,59.47
2018,6,18,8,0,793.0,96.0,1.3,20.4,561.0,79.34,62.32
2018,6,18,8,15,808.5,100.5,1.45,20.95,608.0,81.81,64.05
2018,6,18,8,30,824.0,105.0,1.6,21.5,655.0,84.1,65.63
2018,6,18,8,45,848.5,102.5,1.7,22.1,701.5,92.01,71.88
2018,6,18,9,0,873.0,100.0,1.8,22.7,748.0,91.02,70.7
2018,6,18,9,15,880.0,103.5,1.9,23.0,786.0,92.65,71.81
2018,6,18,9,30,887.0,107.0,2.0,23.3,824.0,94.04,72.73
2018,6,18,9,45,891.0,110.5,2.1,23.65,856.0,137.67,78.82
2018,6,18,10,0,895.0,114.0,2.2,24.0,888.0,192.97,109.27
2018,6,18,10,15,895.5,119.0,2.3,24.2,913.5,248.97,150.59
2018,6,18,10,30,896.0,124.0,2.4,24.4,939.0,305.0,196.73
2018,6,18,10,45,905.0,121.0,2.5,24.65,959.5,359.05,242.85
2018,6,18,11,0,914.0,118.0,2.6,24.9,980.0,413.48,289.49
2018,6,18,11,15,916.5,118.5,2.65,25.05,993.0,467.48,335.28
2018,6,18,11,30,919.0,119.0,2.7,25.2,1006.0,520.92,379.54
2018,6,18,11,45,920.0,119.0,2.8,25.35,1011.5,572.55,421.44
2018,6,18,12,0,921.0,119.0,2.9,25.5,1017.0,623.16,461.46
2018,6,18,12,15,925.0,116.0,3.0,25.6,1016.0,672.35,499.59
2018,6,18,12,30,929.0,113.0,3.1,25.7,1015.0,720.17,535.89
2018,6,18,12,45,932.0,109.0,3.2,25.8,1006.5,764.8,569.28
2018,6,18,13,0,935.0,105.0,3.3,25.9,998.0,807.24,599.84
2018,6,18,13,15,932.0,104.5,3.4,25.85,981.5,845.4,626.49
2018,6,18,13,30,929.0,104.0,3.5,25.8,965.0,880.7,651.21
2018,6,18,13,45,924.5,102.5,3.6,25.8,941.0,910.74,672.3
2018,6,18,14,0,920.0,101.0,3.7,25.8,917.0,937.47,691.29
2018,6,18,14,15,913.5,100.0,3.7,25.65,887.0,959.46,707.05
2018,6,18,14,30,907.0,99.0,3.7,25.5,857.0,977.93,720.62
2018,6,18,14,45,898.5,97.0,3.75,25.4,820.5,989.86,730.22
2018,6,18,15,0,890.0,95.0,3.8,25.3,784.0,998.11,737.6
2018,6,18,15,15,879.0,93.5,3.8,25.3,743.0,1000.78,740.88
2018,6,18,15,30,868.0,92.0,3.8,25.3,702.0,999.86,741.98
2018,6,18,15,45,854.0,89.5,3.85,24.85,657.0,991.19,739.73
2018,6,18,16,0,840.0,87.0,3.9,24.4,612.0,979.07,735.33
2018,6,18,16,15,822.0,84.0,3.9,24.05,563.5,971.71,733.68
2018,6,18,16,30,804.0,81.0,3.9,23.7,515.0,948.31,721.08
2018,6,18,16,45,780.0,78.0,3.9,23.4,464.5,915.89,702.08
2018,6,18,17,0,756.0,75.0,3.9,23.1,414.0,880.84,680.95
2018,6,18,17,15,723.5,71.0,3.8,22.65,363.0,833.8,650.62
2018,6,18,17,30,691.0,67.0,3.7,22.2,312.0,785.0,618.14
2018,6,18,17,45,645.0,62.0,3.65,21.7,262.0,727.61,578.32
2018,6,18,18,0,599.0,57.0,3.6,21.2,212.0,664.25,531.99
2018,6,18,18,15,529.5,50.0,3.35,20.6,165.0,577.78,464.92
2018,6,18,18,30,460.0,43.0,3.1,20.0,118.0,493.86,396.36
2018,6,18,18,45,351.5,34.0,2.85,19.35,80.0,379.19,298.83
2018,6,18,19,0,243.0,25.0,2.6,18.7,42.0,259.17,152.7
2018,6,18,19,15,129.0,13.5,2.55,18.3,22.0,105.16,0.0
2018,6,18,19,30,15.0,2.0,2.5,17.9,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.4,17.5,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,1.5,14.4,16.0,10.23,0.0
2018,6,19,5,15,249.0,24.0,1.55,14.85,48.5,19.76,7.88
2018,6,19,5,30,386.0,35.0,1.6,15.3,81.0,28.96,19.2
2018,6,19,5,45,474.0,42.0,1.65,15.75,125.0,34.72,24.87
2018,6,19,6,0,562.0,49.0,1.7,16.2,169.0,40.62,30.37
2018,6,19,6,15,618.0,54.0,1.75,16.85,218.5,44.78,34.12
2018,6,19,6,30,674.0,59.0,1.8,17.5,268.0,53.0,41.29
2018,6,19,6,45,713.5,63.0,1.8,18.15,320.0,56.51,44.16
2018,6,19,7,0,753.0,67.0,1.8,18.8,372.0,60.03,46.95
2018,6,19,7,15,780.5,70.0,1.8,19.45,423.5,62.57,48.85
2018,6,19,7,30,808.0,73.0,1.8,20.1,475.0,65.09,50.69
2018,6,19,7,45,829.0,75.5,1.8,20.7,525.5,74.82,58.65
2018,6,19,8,0,850.0,78.0,1.8,21.3,576.0,77.37,60.44
2018,6,19,8,15,865.5,80.5,1.8,22.05,623.5,79.64,61.96
2018,6,19,8,30,881.0,83.0,1.8,22.8,671.0,81.77,63.35
2018,6,19,8,45,893.0,85.0,1.8,23.55,714.5,83.34,64.28
2018,6,19,9,0,905.0,87.0,1.8,24.3,758.0,84.76,65.09
2018,6,19,9,15,913.0,89.0,1.8,24.85,796.5,85.9,65.73
2018,6,19,9,30,921.0,91.0,1.8,25.4,835.0,86.88,66.24
2018,6,19,9,45,926.5,93.5,1.85,25.95,868.0,130.85,72.09
2018,6,19,10,0,932.0,96.0,1.9,26.5,901.0,187.65,102.65
2018,6,19,10,15,937.5,96.5,1.95,26.8,928.0,244.06,143.45
2018,6,19,10,30,943.0,97.0,2.0,27.1,955.0,300.95,189.58
2018,6,19,10,45,947.0,97.5,2.05,27.45,975.0,357.65,237.37
2018,6,19,11,0,951.0,98.0,2.1,27.8,995.0,414.26,285.11
2018,6,19,11,15,953.5,98.0,2.2,27.95,1008.0,469.63,331.51
2018,6,19,11,30,956.0,98.0,2.3,28.1,1021.0,524.35,376.32
2018,6,19,11,45,957.0,98.5,2.4,28.3,1027.0,577.8,418.91
2018,6,19,12,0,958.0,99.0,2.5,28.5,1033.0,630.13,459.51
2018,6,19,12,15,956.0,100.0,2.6,28.55,1030.5,679.65,497.36
2018,6,19,12,30,954.0,101.0,2.7,28.6,1028.0,727.37,533.07
2018,6,19,12,45,950.0,102.5,2.8,28.6,1018.0,772.0,566.02
2018,6,19,13,0,946.0,104.0,2.9,28.6,1008.0,814.18,595.95
2018,6,19,13,15,943.0,103.0,3.0,28.5,991.0,852.35,622.29
2018,6,19,13,30,940.0,102.0,3.1,28.4,974.0,887.59,646.69
2018,6,19,13,45,935.5,101.0,3.2,28.3,950.0,918.44,668.26
2018,6,19,14,0,931.0,100.0,3.3,28.2,926.0,945.98,687.77
2018,6,19,14,15,924.5,99.5,3.4,28.0,896.0,968.78,704.6
2018,6,19,14,30,918.0,99.0,3.5,27.8,866.0,988.06,719.32
2018,6,19,14,45,909.5,97.0,3.55,27.55,829.5,1000.27,729.42
2018,6,19,15,0,901.0,95.0,3.6,27.3,793.0,1008.76,737.34
2018,6,19,15,15,890.0,93.0,3.6,27.3,751.5,1011.07,740.34
2018,6,19,15,30,879.0,91.0,3.6,27.3,710.0,1009.71,741.16
2018,6,19,15,45,865.0,89.0,3.7,26.65,664.5,1001.71,740.41
2018,6,19,16,0,851.0,87.0,3.8,26.0,619.0,990.26,737.49
2018,6,19,16,15,833.0,84.0,3.85,25.55,570.0,970.18,727.91
2018,6,19,16,30,815.0,81.0,3.9,25.1,521.0,959.53,724.79
2018,6,19,16,45,791.0,77.5,3.95,24.7,470.0,926.38,705.95
2018,6,19,17,0,767.0,74.0,4.0,24.3,419.0,890.58,685.03
2018,6,19,17,15,733.0,70.5,3.95,23.7,367.0,842.6,654.88
2018,6,19,17,30,699.0,67.0,3.9,23.1,315.0,792.86,622.49
2018,6,19,17,45,651.5,62.0,3.9,22.45,264.5,733.88,582.18
2018,6,19,18,0,604.0,57.0,3.9,21.8,214.0,669.0,535.3
2018,6,19,18,15,532.5,50.5,3.75,21.05,166.5,581.32,467.93
2018,6,19,18,30,461.0,44.0,3.6,20.3,119.0,496.17,398.82
2018,6,19,18,45,350.0,35.0,3.5,19.5,81.0,379.19,299.77
2018,6,19,19,0,239.0,26.0,3.4,18.7,43.0,257.21,154.84
2018,6,19,19,15,126.5,14.0,3.3,18.25,22.5,103.79,0.0
2018,6,19,19,30,14.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,3.15,17.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,20,4,45,61.5,7.0,1.85,13.1,8.5,0.0,0.0
2018,6,20,5,0,123.0,14.0,2.0,13.3,17.0,11.02,0.0
2018,6,20,5,15,266.0,24.5,2.05,13.75,50.0,20.25,8.13
2018,6,20,5,30,409.0,35.0,2.1,14.2,83.0,29.08,19.38
2018,6,20,5,45,497.5,41.5,2.1,14.65,128.0,34.49,24.78
2018,6,20,6,0,586.0,48.0,2.1,15.1,173.0,40.06,30.02
2018,6,20,6,15,642.0,53.0,2.15,15.9,223.5,47.96,37.08
2018,6,20,6,30,698.0,58.0,2.2,16.7,274.0,52.53,41.0
2018,6,20,6,45,736.5,62.0,2.2,17.45,326.5,56.1,43.92
2018,6,20,7,0,775.0,66.0,2.2,18.2,379.0,59.66,46.76
2018,6,20,7,15,802.5,69.0,2.2,19.0,431.5,62.28,48.69
2018,6,20,7,30,830.0,72.0,2.2,19.8,484.0,71.94,56.64
2018,6,20,7,45,851.0,74.0,2.2,20.6,535.0,74.35,58.28
2018,6,20,8,0,872.0,76.0,2.2,21.4,586.0,76.64,59.81
2018,6,20,8,15,888.0,78.0,2.25,22.05,634.5,78.68,61.17
2018,6,20,8,30,904.0,80.0,2.3,22.7,683.0,80.6,62.42
2018,6,20,8,45,916.5,81.5,2.35,23.4,727.5,81.98,63.22
2018,6,20,9,0,929.0,83.0,2.4,24.1,772.0,83.23,63.9
2018,6,20,9,15,934.5,87.0,2.45,24.75,811.0,85.51,65.46
2018,6,20,9,30,940.0,91.0,2.5,25.4,850.0,87.54,66.81
2018,6,20,9,45,942.5,95.0,2.5,26.0,882.5,132.17,73.03
2018,6,20,10,0,945.0,99.0,2.5,26.6,915.0,190.31,104.35
2018,6,20,10,15,951.0,99.5,2.6,26.9,942.5,247.6,145.78
2018,6,20,10,30,957.0,100.0,2.7,27.2,970.0,305.43,192.77
2018,6,20,10,45,962.0,100.5,2.8,27.55,991.5,363.28,241.71
2018,6,20,11,0,967.0,101.0,2.9,27.9,1013.0,421.15,290.76
2018,6,20,11,15,970.0,101.0,3.05,28.05,1026.5,477.68,338.45
2018,6,20,11,30,973.0,101.0,3.2,28.2,1040.0,533.59,384.62
2018,6,20,11,45,975.0,100.5,3.3,28.3,1046.0,587.87,428.38
2018,6,20,12,0,977.0,100.0,3.4,28.4,1052.0,641.06,470.18
2018,6,20,12,15,975.5,101.0,3.5,28.4,1050.0,691.88,509.42
2018,6,20,12,30,974.0,102.0,3.6,28.4,1048.0,740.91,546.5
2018,6,20,12,45,971.0,102.5,3.75,28.45,1038.0,786.42,580.5
2018,6,20,13,0,968.0,103.0,3.9,28.5,1028.0,829.46,611.36
2018,6,20,13,15,965.0,102.5,4.0,28.4,1011.0,868.94,638.8
2018,6,20,13,30,962.0,102.0,4.1,28.3,994.0,905.46,664.25
2018,6,20,13,45,958.0,100.5,4.15,28.2,970.0,937.07,686.22
2018,6,20,14,0,954.0,99.0,4.2,28.1,946.0,965.3,706.03
2018,6,20,14,15,948.0,98.0,4.25,27.9,915.5,988.71,723.07
2018,6,20,14,30,942.0,97.0,4.3,27.7,885.0,1008.53,737.9
2018,6,20,14,45,934.0,95.0,4.35,27.5,848.0,1021.7,748.56
2018,6,20,15,0,926.0,93.0,4.4,27.3,811.0,1031.09,756.97
2018,6,20,15,15,915.5,91.0,4.4,27.3,769.0,1034.23,760.56
2018,6,20,15,30,905.0,89.0,4.4,27.3,727.0,1033.61,761.91
2018,6,20,15,45,891.0,87.0,4.4,26.7,680.5,1025.77,760.48
2018,6,20,16,0,877.0,85.0,4.4,26.1,634.0,1014.37,756.84
2018,6,20,16,15,859.5,82.5,4.4,25.7,584.5,995.37,747.58
2018,6,20,16,30,842.0,80.0,4.4,25.3,535.0,985.71,744.75
2018,6,20,16,45,818.5,76.5,4.4,24.85,483.0,952.87,726.07
2018,6,20,17,0,795.0,73.0,4.4,24.4,431.0,917.26,705.26
2018,6,20,17,15,763.0,69.0,4.3,23.75,378.0,870.18,675.81
2018,6,20,17,30,731.0,65.0,4.2,23.1,325.0,821.21,644.08
2018,6,20,17,45,685.0,60.5,4.1,22.5,273.5,756.89,599.58
2018,6,20,18,0,639.0,56.0,4.0,21.9,222.0,699.63,558.2
2018,6,20,18,15,569.0,49.5,3.85,21.1,173.5,612.28,491.54
2018,6,20,18,30,499.0,43.0,3.7,20.3,125.0,527.37,422.96
2018,6,20,18,45,386.5,34.5,3.55,19.5,85.0,408.56,322.57
2018,6,20,19,0,274.0,26.0,3.4,18.7,45.0,285.09,174.41
2018,6,20,19,15,145.5,14.0,3.35,18.15,23.5,117.81,0.0
2018,6,20,19,30,17.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,3.2,17.1,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,6.5,2.1,12.3,8.5,0.0,0.0
2018,6,21,5,0,140.0,13.0,2.2,12.5,17.0,10.23,0.0
2018,6,21,5,15,291.0,23.0,2.15,12.9,51.0,19.05,7.19
2018,6,21,5,30,442.0,33.0,2.1,13.3,85.0,27.59,18.16
2018,6,21,5,45,528.5,40.0,2.1,13.75,131.0,33.51,24.01
2018,6,21,6,0,615.0,47.0,2.1,14.2,177.0,42.87,32.63
2018,6,21,6,15,669.5,51.5,2.1,14.95,228.0,47.04,36.41
2018,6,21,6,30,724.0,56.0,2.1,15.7,279.0,51.29,40.08
2018,6,21,6,45,761.0,59.5,2.15,16.4,332.0,54.56,42.76
2018,6,21,7,0,798.0,63.0,2.2,17.1,385.0,57.84,45.38
2018,6,21,7,15,824.5,66.0,2.2,17.9,438.0,67.0,53.02
2018,6,21,7,30,851.0,69.0,2.2,18.7,491.0,70.38,55.54
2018,6,21,7,45,870.5,71.0,2.2,19.45,542.0,72.82,57.25
2018,6,21,8,0,890.0,73.0,2.2,20.2,593.0,75.15,58.85
2018,6,21,8,15,904.5,75.5,2.25,20.95,641.5,77.55,60.5
2018,6,21,8,30,919.0,78.0,2.3,21.7,690.0,79.8,62.01
2018,6,21,8,45,930.5,79.5,2.35,22.4,734.5,81.21,62.83
2018,6,21,9,0,942.0,81.0,2.4,23.1,779.0,82.48,63.55
2018,6,21,9,15,952.0,81.5,2.5,23.65,818.5,83.01,63.7
2018,6,21,9,30,962.0,82.0,2.6,24.2,858.0,83.42,63.77
2018,6,21,9,45,970.0,82.5,2.7,24.75,892.5,126.68,68.73
2018,6,21,10,0,978.0,83.0,2.8,25.3,927.0,185.02,99.68
2018,6,21,10,15,982.5,84.0,2.85,25.7,954.5,243.97,142.52
2018,6,21,10,30,987.0,85.0,2.9,26.1,982.0,303.29,191.01
2018,6,21,10,45,990.0,85.5,3.0,26.55,1002.5,362.0,241.05
2018,6,21,11,0,993.0,86.0,3.1,27.0,1023.0,420.47,290.98
2018,6,21,11,15,995.0,87.0,3.1,27.35,1036.5,478.39,339.62
2018,6,21,11,30,997.0,88.0,3.1,27.7,1050.0,535.59,386.37
2018,6,21,11,45,998.0,87.5,3.15,28.1,1055.5,590.31,429.98
2018,6,21,12,0,999.0,87.0,3.2,28.5,1061.0,643.78,471.33
2018,6,21,12,15,994.0,90.5,3.3,28.65,1058.0,695.01,510.48
2018,6,21,12,30,989.0,94.0,3.4,28.8,1055.0,744.19,547.22
2018,6,21,12,45,982.0,97.5,3.45,28.95,1044.0,789.68,580.36
2018,6,21,13,0,975.0,101.0,3.5,29.1,1033.0,832.5,610.07
2018,6,21,13,15,972.0,100.5,3.55,29.05,1016.0,872.22,637.08
2018,6,21,13,30,969.0,100.0,3.6,29.0,999.0,908.98,662.08
2018,6,21,13,45,965.0,99.0,3.7,28.95,975.0,941.26,684.42
2018,6,21,14,0,961.0,98.0,3.8,28.9,951.0,970.18,704.67
2018,6,21,14,15,955.5,96.5,3.85,28.7,920.5,993.77,721.66
2018,6,21,14,30,950.0,95.0,3.9,28.5,890.0,1013.72,736.47
2018,6,21,14,45,942.5,93.0,3.95,28.35,853.0,1027.53,747.32
2018,6,21,15,0,935.0,91.0,4.0,28.2,816.0,1037.55,755.94
2018,6,21,15,15,924.0,89.5,4.0,28.2,774.0,1040.86,759.61
2018,6,21,15,30,913.0,88.0,4.0,28.2,732.0,1040.41,761.07
2018,6,21,15,45,900.5,85.5,4.05,27.65,685.5,1033.57,760.53
2018,6,21,16,0,888.0,83.0,4.1,27.1,639.0,1023.11,757.77
2018,6,21,16,15,872.5,79.5,4.05,26.7,589.5,1004.86,748.84
2018,6,21,16,30,857.0,76.0,4.0,26.3,540.0,983.28,737.75
2018,6,21,16,45,834.5,73.0,4.0,25.95,488.0,964.35,728.57
2018,6,21,17,0,812.0,70.0,4.0,25.6,436.0,930.26,708.77
2018,6,21,17,15,781.5,66.0,3.85,24.95,383.0,884.42,680.34
2018,6,21,17,30,751.0,62.0,3.7,24.3,330.0,836.63,649.68
2018,6,21,17,45,706.5,57.5,3.55,23.7,278.0,773.41,606.44
2018,6,21,18,0,662.0,53.0,3.4,23.1,226.0,709.59,560.69
2018,6,21,18,15,592.5,47.5,3.15,22.2,177.0,630.29,500.81
2018,6,21,18,30,523.0,42.0,2.9,21.3,128.0,546.65,433.99
2018,6,21,18,45,409.5,34.0,2.7,20.35,87.5,426.94,334.29
2018,6,21,19,0,296.0,26.0,2.5,19.4,47.0,302.85,186.56
2018,6,21,19,15,158.0,14.0,2.45,18.9,24.5,127.07,0.0
2018,6,21,19,30,20.0,2.0,2.4,18.4,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,2.35,17.9,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
