Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,4,45,56.0,6.5,1.0,14.15,8.0,0.0,0.0
2018,6,22,5,0,112.0,13.0,1.0,14.5,16.0,10.23,0.0
2018,6,22,5,15,255.5,24.5,1.0,15.25,49.0,20.24,7.7
2018,6,22,5,30,399.0,36.0,1.0,16.0,82.0,29.89,19.89
2018,6,22,5,45,490.5,43.5,1.05,16.7,128.0,36.06,25.93
2018,6,22,6,0,582.0,51.0,1.1,17.4,174.0,42.36,31.75
2018,6,22,6,15,640.5,56.0,1.1,18.2,225.0,46.53,35.47
2018,6,22,6,30,699.0,61.0,1.1,19.0,276.0,54.93,42.72
2018,6,22,6,45,738.5,65.0,1.05,19.75,329.5,58.44,45.54
2018,6,22,7,0,778.0,69.0,1.0,20.5,383.0,61.95,48.28
2018,6,22,7,15,806.0,73.0,1.1,21.5,436.5,65.23,50.7
2018,6,22,7,30,834.0,77.0,1.2,22.5,490.0,68.43,53.01
2018,6,22,7,45,855.5,79.5,1.3,23.45,542.0,77.99,60.64
2018,6,22,8,0,877.0,82.0,1.4,24.4,594.0,80.55,62.31
2018,6,22,8,15,892.5,85.0,1.5,25.35,643.0,83.12,63.99
2018,6,22,8,30,908.0,88.0,1.6,26.3,692.0,85.53,65.52
2018,6,22,8,45,920.0,90.0,1.65,27.3,737.0,87.07,66.32
2018,6,22,9,0,932.0,92.0,1.7,28.3,782.0,88.46,67.0
2018,6,22,9,15,939.0,95.0,1.75,28.85,821.5,90.07,67.99
2018,6,22,9,30,946.0,98.0,1.8,29.4,861.0,91.46,68.82
2018,6,22,9,45,950.5,101.0,1.8,29.95,894.5,134.34,73.83
2018,6,22,10,0,955.0,104.0,1.8,30.5,928.0,192.72,104.09
2018,6,22,10,15,960.0,105.0,1.85,30.8,955.5,250.74,144.98
2018,6,22,10,30,965.0,106.0,1.9,31.1,983.0,309.21,191.35
2018,6,22,10,45,968.5,107.5,1.95,31.45,1004.0,367.74,239.63
2018,6,22,11,0,972.0,109.0,2.0,31.8,1025.0,426.15,287.85
2018,6,22,11,15,974.0,109.0,2.1,31.9,1038.0,482.71,334.39
2018,6,22,11,30,976.0,109.0,2.2,32.0,1051.0,538.56,379.31
2018,6,22,11,45,976.5,109.0,2.3,32.15,1056.0,592.76,421.79
2018,6,22,12,0,977.0,109.0,2.4,32.3,1061.0,645.77,462.23
2018,6,22,12,15,975.5,110.0,2.5,32.35,1059.0,696.87,500.47
2018,6,22,12,30,974.0,111.0,2.6,32.4,1057.0,746.23,536.61
2018,6,22,12,45,971.5,111.0,2.7,32.4,1047.0,792.07,569.78
2018,6,22,13,0,969.0,111.0,2.8,32.4,1037.0,835.47,600.13
2018,6,22,13,15,965.5,109.5,2.85,32.35,1019.0,874.11,625.78
2018,6,22,13,30,962.0,108.0,2.9,32.3,1001.0,909.68,649.41
2018,6,22,13,45,957.0,107.0,3.0,32.2,976.5,941.19,670.95
2018,6,22,14,0,952.0,106.0,3.1,32.1,952.0,969.29,690.42
2018,6,22,14,15,945.0,105.5,3.15,31.9,921.0,992.55,706.84
2018,6,22,14,30,938.0,105.0,3.2,31.7,890.0,1012.2,721.16
2018,6,22,14,45,929.0,102.5,3.3,31.5,852.0,1024.16,731.17
2018,6,22,15,0,920.0,100.0,3.4,31.3,814.0,1032.29,738.99
2018,6,22,15,15,908.5,98.0,3.4,31.3,771.5,1034.67,742.0
2018,6,22,15,30,897.0,96.0,3.4,31.3,729.0,1033.3,742.83
2018,6,22,15,45,882.5,94.0,3.5,30.7,682.5,1025.21,742.11
2018,6,22,16,0,868.0,92.0,3.6,30.1,636.0,1013.59,739.22
2018,6,22,16,15,848.5,89.0,3.6,29.65,585.5,1005.23,737.43
2018,6,22,16,30,829.0,86.0,3.6,29.2,535.0,980.41,724.79
2018,6,22,16,45,803.5,83.0,3.65,28.75,483.0,946.45,706.31
2018,6,22,17,0,778.0,80.0,3.7,28.3,431.0,909.73,685.61
2018,6,22,17,15,743.5,76.0,3.55,27.6,378.0,860.44,655.14
2018,6,22,17,30,709.0,72.0,3.4,26.9,325.0,816.21,627.33
2018,6,22,17,45,660.0,66.0,3.25,26.2,272.5,748.26,581.25
2018,6,22,18,0,611.0,60.0,3.1,25.5,220.0,680.28,533.06
2018,6,22,18,15,537.5,53.5,2.8,24.55,172.0,590.44,465.74
2018,6,22,18,30,464.0,47.0,2.5,23.6,124.0,502.91,396.55
2018,6,22,18,45,349.5,37.0,2.2,22.6,84.0,381.27,296.49
2018,6,22,19,0,235.0,27.0,1.9,21.6,44.0,256.42,157.96
2018,6,22,19,15,124.0,14.5,1.8,21.15,23.0,102.55,0.0
2018,6,22,19,30,13.0,2.0,1.7,20.7,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.6,20.25,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.65,17.75,7.5,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.6,17.9,15.0,10.23,0.0
2018,6,23,5,15,227.0,24.5,0.6,18.5,46.5,20.17,7.27
2018,6,23,5,30,361.0,36.0,0.6,19.1,78.0,29.71,19.45
2018,6,23,5,45,454.0,44.5,0.55,19.7,123.0,36.62,26.08
2018,6,23,6,0,547.0,53.0,0.5,20.3,168.0,43.62,32.46
2018,6,23,6,15,607.0,58.0,0.55,21.05,218.0,47.67,36.04
2018,6,23,6,30,667.0,63.0,0.6,21.8,268.0,51.82,39.53
2018,6,23,6,45,708.0,67.5,0.6,22.5,320.5,59.91,46.29
2018,6,23,7,0,749.0,72.0,0.6,23.2,373.0,63.7,49.22
2018,6,23,7,15,778.5,75.0,0.75,24.15,425.5,66.15,50.91
2018,6,23,7,30,808.0,78.0,0.9,25.1,478.0,68.59,52.55
2018,6,23,7,45,830.0,80.5,1.05,26.05,529.0,70.48,53.72
2018,6,23,8,0,852.0,83.0,1.2,27.0,580.0,80.55,61.63
2018,6,23,8,15,868.5,85.5,1.3,27.75,628.0,82.79,63.06
2018,6,23,8,30,885.0,88.0,1.4,28.5,676.0,84.87,64.37
2018,6,23,8,45,898.5,89.0,1.45,29.25,720.5,85.85,64.77
2018,6,23,9,0,912.0,90.0,1.5,30.0,765.0,86.7,65.09
2018,6,23,9,15,923.0,91.0,1.6,30.4,805.0,87.36,65.36
2018,6,23,9,30,934.0,92.0,1.7,30.8,845.0,87.88,65.54
2018,6,23,9,45,943.5,92.0,1.85,31.2,879.5,128.12,69.26
2018,6,23,10,0,953.0,92.0,2.0,31.6,914.0,185.0,98.09
2018,6,23,10,15,958.0,92.5,2.05,31.8,941.0,242.44,138.48
2018,6,23,10,30,963.0,93.0,2.1,32.0,968.0,300.32,184.44
2018,6,23,10,45,966.5,94.0,2.2,32.15,988.5,358.27,232.57
2018,6,23,11,0,970.0,95.0,2.3,32.3,1009.0,416.07,280.79
2018,6,23,11,15,972.0,95.0,2.4,32.35,1022.0,472.27,327.32
2018,6,23,11,30,974.0,95.0,2.5,32.4,1035.0,527.75,372.26
2018,6,23,11,45,974.5,96.0,2.55,32.45,1041.0,582.23,415.13
2018,6,23,12,0,975.0,97.0,2.6,32.5,1047.0,635.53,455.94
2018,6,23,12,15,973.0,98.0,2.7,32.45,1044.5,685.93,494.07
2018,6,23,12,30,971.0,99.0,2.8,32.4,1042.0,734.51,530.09
2018,6,23,12,45,967.0,99.0,2.9,32.35,1031.0,778.78,562.51
2018,6,23,13,0,963.0,99.0,3.0,32.3,1020.0,820.47,591.79
2018,6,23,13,15,959.0,99.5,3.05,32.15,1003.0,859.8,618.32
2018,6,23,13,30,955.0,100.0,3.1,32.0,986.0,896.18,642.9
2018,6,23,13,45,950.5,99.0,3.2,31.85,962.0,927.65,664.65
2018,6,23,14,0,946.0,98.0,3.3,31.7,938.0,955.77,684.37
2018,6,23,14,15,939.0,96.5,3.3,31.5,907.0,977.65,699.65
2018,6,23,14,30,932.0,95.0,3.3,31.3,876.0,995.87,712.77
2018,6,23,14,45,922.5,94.0,3.35,31.05,839.0,1008.53,723.01
2018,6,23,15,0,913.0,93.0,3.4,30.8,802.0,1017.46,731.11
2018,6,23,15,15,902.5,90.5,3.4,30.8,760.0,1020.01,734.2
2018,6,23,15,30,892.0,88.0,3.4,30.8,718.0,1018.82,735.12
2018,6,23,15,45,877.5,86.0,3.4,30.2,672.0,1010.5,733.42
2018,6,23,16,0,863.0,84.0,3.4,29.6,626.0,998.67,729.6
2018,6,23,16,15,844.0,81.5,3.35,29.15,576.5,978.26,719.44
2018,6,23,16,30,825.0,79.0,3.3,28.7,527.0,967.22,715.57
2018,6,23,16,45,800.5,76.5,3.25,28.3,476.0,934.98,697.3
2018,6,23,17,0,776.0,74.0,3.2,27.9,425.0,900.06,677.07
2018,6,23,17,15,743.0,70.0,3.05,27.2,372.5,852.4,647.71
2018,6,23,17,30,710.0,66.0,2.9,26.5,320.0,802.93,616.22
2018,6,23,17,45,663.5,61.0,2.8,25.85,269.0,738.04,572.55
2018,6,23,18,0,617.0,56.0,2.7,25.2,218.0,680.22,531.95
2018,6,23,18,15,547.0,50.0,2.5,24.3,170.5,594.25,467.93
2018,6,23,18,30,477.0,44.0,2.3,23.4,123.0,510.64,402.09
2018,6,23,18,45,366.5,35.5,2.05,22.5,84.0,393.95,305.97
2018,6,23,19,0,256.0,27.0,1.8,21.6,45.0,273.31,169.88
2018,6,23,19,15,136.0,14.5,1.7,21.05,23.5,111.45,0.0
2018,6,23,19,30,16.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,6,23,19,45,8.0,1.0,1.5,19.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,4,45,44.5,6.0,1.8,15.15,7.0,0.0,0.0
2018,6,24,5,0,89.0,12.0,1.9,15.4,14.0,9.44,0.0
2018,6,24,5,15,209.0,24.0,2.0,15.85,44.0,19.7,6.82
2018,6,24,5,30,329.0,36.0,2.1,16.3,74.0,29.57,19.51
2018,6,24,5,45,411.0,45.5,2.2,16.7,116.0,37.15,26.83
2018,6,24,6,0,493.0,55.0,2.3,17.1,158.0,44.71,33.82
2018,6,24,6,15,548.5,62.0,2.35,17.65,206.0,50.07,38.64
2018,6,24,6,30,604.0,69.0,2.4,18.2,254.0,55.4,43.26
2018,6,24,6,45,641.0,75.5,2.45,18.8,304.0,60.06,47.14
2018,6,24,7,0,678.0,82.0,2.5,19.4,354.0,64.62,50.83
2018,6,24,7,15,706.5,87.0,2.45,19.95,404.5,67.9,53.35
2018,6,24,7,30,735.0,92.0,2.4,20.5,455.0,76.95,60.77
2018,6,24,7,45,755.5,96.5,2.35,21.05,504.0,79.7,62.73
2018,6,24,8,0,776.0,101.0,2.3,21.6,553.0,82.31,64.57
2018,6,24,8,15,793.0,105.0,2.25,22.1,600.0,84.36,65.94
2018,6,24,8,30,810.0,109.0,2.2,22.6,647.0,86.27,67.19
2018,6,24,8,45,823.5,111.5,2.15,23.1,690.0,87.01,67.48
2018,6,24,9,0,837.0,114.0,2.1,23.6,733.0,87.66,67.7
2018,6,24,9,15,848.0,116.5,2.15,24.1,772.0,98.39,76.24
2018,6,24,9,30,859.0,119.0,2.2,24.6,811.0,99.16,76.54
2018,6,24,9,45,868.5,120.0,2.2,25.05,844.5,136.12,79.58
2018,6,24,10,0,878.0,121.0,2.2,25.5,878.0,189.65,107.28
2018,6,24,10,15,884.5,122.5,2.2,25.9,905.5,244.05,146.11
2018,6,24,10,30,891.0,124.0,2.2,26.3,933.0,299.09,190.41
2018,6,24,10,45,896.0,124.5,2.2,26.75,953.5,353.6,236.16
2018,6,24,11,0,901.0,125.0,2.2,27.2,974.0,408.18,282.04
2018,6,24,11,15,904.0,125.5,2.25,27.4,987.5,461.86,326.91
2018,6,24,11,30,907.0,126.0,2.3,27.6,1001.0,515.06,370.35
2018,6,24,11,45,909.0,125.5,2.35,27.85,1007.0,566.52,411.25
2018,6,24,12,0,911.0,125.0,2.4,28.1,1013.0,617.08,450.32
2018,6,24,12,15,909.5,126.0,2.4,28.2,1011.0,665.41,486.78
2018,6,24,12,30,908.0,127.0,2.4,28.3,1009.0,712.19,521.16
2018,6,24,12,45,904.5,128.0,2.45,28.35,999.5,755.69,552.88
2018,6,24,13,0,901.0,129.0,2.5,28.4,990.0,796.91,582.45
2018,6,24,13,15,897.5,127.5,2.55,28.4,973.0,833.59,607.31
2018,6,24,13,30,894.0,126.0,2.6,28.4,956.0,867.38,630.12
2018,6,24,13,45,888.5,125.0,2.65,28.35,932.5,896.85,650.24
2018,6,24,14,0,883.0,124.0,2.7,28.3,909.0,923.09,668.34
2018,6,24,14,15,875.5,123.0,2.7,28.15,879.0,944.17,683.07
2018,6,24,14,30,868.0,122.0,2.7,28.0,849.0,961.79,695.71
2018,6,24,14,45,858.5,120.0,2.75,27.85,813.0,972.99,704.8
2018,6,24,15,0,849.0,118.0,2.8,27.7,777.0,980.59,711.8
2018,6,24,15,15,836.5,115.5,2.8,27.7,736.0,995.28,722.75
2018,6,24,15,30,824.0,113.0,2.8,27.7,695.0,992.24,722.32
2018,6,24,15,45,808.0,110.0,2.85,27.15,649.5,981.47,719.19
2018,6,24,16,0,792.0,107.0,2.9,26.6,604.0,967.21,713.89
2018,6,24,16,15,772.0,103.0,2.95,26.15,555.5,944.32,702.62
2018,6,24,16,30,752.0,99.0,3.0,25.7,507.0,918.29,689.18
2018,6,24,16,45,725.5,95.0,3.0,25.3,457.0,889.41,673.13
2018,6,24,17,0,699.0,91.0,3.0,24.9,407.0,851.97,650.86
2018,6,24,17,15,663.5,85.5,3.05,24.25,356.0,801.59,619.82
2018,6,24,17,30,628.0,80.0,3.1,23.6,305.0,749.77,586.63
2018,6,24,17,45,580.0,73.0,3.1,22.9,255.5,683.18,540.88
2018,6,24,18,0,532.0,66.0,3.1,22.2,206.0,616.62,492.91
2018,6,24,18,15,462.5,57.5,3.05,21.45,160.0,529.68,426.45
2018,6,24,18,30,393.0,49.0,3.0,20.7,114.0,445.13,358.27
2018,6,24,18,45,294.5,38.0,2.9,20.0,77.5,337.71,267.5
2018,6,24,19,0,196.0,27.0,2.8,19.3,41.0,229.4,145.21
2018,6,24,19,15,103.5,14.5,2.75,18.8,21.5,87.6,0.0
2018,6,24,19,30,11.0,2.0,2.7,18.3,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,2.65,17.8,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,25,4,45,30.5,5.5,1.6,14.65,6.0,0.0,0.0
2018,6,25,5,0,61.0,11.0,1.7,14.8,12.0,8.65,0.0
2018,6,25,5,15,160.5,24.5,1.8,15.15,40.0,18.61,5.89
2018,6,25,5,30,260.0,38.0,1.9,15.5,68.0,28.9,19.0
2018,6,25,5,45,342.5,49.5,2.0,15.85,109.0,37.72,27.42
2018,6,25,6,0,425.0,61.0,2.1,16.2,150.0,48.89,37.63
2018,6,25,6,15,484.5,69.5,2.1,16.65,197.0,55.14,43.28
2018,6,25,6,30,544.0,78.0,2.1,17.1,244.0,61.33,48.67
2018,6,25,6,45,587.0,85.0,2.1,17.55,294.0,66.1,52.67
2018,6,25,7,0,630.0,92.0,2.1,18.0,344.0,70.78,56.49
2018,6,25,7,15,663.0,97.5,2.1,18.5,395.0,74.15,59.08
2018,6,25,7,30,696.0,103.0,2.1,19.0,446.0,77.43,61.55
2018,6,25,7,45,721.0,107.0,2.1,19.5,495.5,79.48,62.94
2018,6,25,8,0,746.0,111.0,2.1,20.0,545.0,88.3,70.07
2018,6,25,8,15,766.5,114.0,2.05,20.55,592.0,89.51,70.69
2018,6,25,8,30,787.0,117.0,2.0,21.1,639.0,90.63,71.26
2018,6,25,8,45,803.0,119.5,2.0,21.65,683.0,91.23,71.4
2018,6,25,9,0,819.0,122.0,2.0,22.2,727.0,91.74,71.47
2018,6,25,9,15,833.0,123.0,2.05,22.75,766.5,91.24,70.74
2018,6,25,9,30,847.0,124.0,2.1,23.3,806.0,101.2,78.64
2018,6,25,9,45,858.5,124.5,2.1,23.8,840.5,136.73,81.06
2018,6,25,10,0,870.0,125.0,2.1,24.3,875.0,189.76,108.28
2018,6,25,10,15,877.5,126.0,2.2,24.7,902.5,243.68,146.8
2018,6,25,10,30,885.0,127.0,2.3,25.1,930.0,298.36,190.99
2018,6,25,10,45,890.5,127.0,2.4,25.55,950.5,352.46,236.74
2018,6,25,11,0,896.0,127.0,2.5,26.0,971.0,406.69,282.8
2018,6,25,11,15,899.5,127.5,2.6,26.2,985.0,460.35,328.09
2018,6,25,11,30,903.0,128.0,2.7,26.4,999.0,513.61,372.06
2018,6,25,11,45,905.5,127.5,2.8,26.65,1005.5,565.18,413.6
2018,6,25,12,0,908.0,127.0,2.9,26.9,1012.0,615.93,453.4
2018,6,25,12,15,912.0,124.5,3.0,27.0,1012.0,665.23,491.45
2018,6,25,12,30,916.0,122.0,3.1,27.1,1012.0,713.27,527.76
2018,6,25,12,45,920.0,118.0,3.25,27.2,1004.5,758.6,561.71
2018,6,25,13,0,924.0,114.0,3.4,27.3,997.0,801.89,593.41
2018,6,25,13,15,921.5,112.5,3.45,27.25,980.5,839.78,619.51
2018,6,25,13,30,919.0,111.0,3.5,27.2,964.0,874.8,643.66
2018,6,25,13,45,914.5,110.0,3.55,27.15,941.0,905.53,664.95
2018,6,25,14,0,910.0,109.0,3.6,27.1,918.0,933.01,684.17
2018,6,25,14,15,904.0,107.5,3.65,26.95,888.5,955.31,700.32
2018,6,25,14,30,898.0,106.0,3.7,26.8,859.0,974.11,714.34
2018,6,25,14,45,890.0,104.0,3.75,26.7,823.0,986.92,724.46
2018,6,25,15,0,882.0,102.0,3.8,26.6,787.0,996.11,732.4
2018,6,25,15,15,870.5,100.0,3.8,26.6,746.0,998.19,735.24
2018,6,25,15,30,859.0,98.0,3.8,26.6,705.0,996.64,735.91
2018,6,25,15,45,845.0,95.5,3.8,26.1,660.0,988.45,733.8
2018,6,25,16,0,831.0,93.0,3.8,25.6,615.0,990.02,738.42
2018,6,25,16,15,814.0,89.5,3.75,25.25,567.0,970.63,728.27
2018,6,25,16,30,797.0,86.0,3.7,24.9,519.0,948.02,716.09
2018,6,25,16,45,773.5,82.0,3.65,24.6,468.5,915.18,696.65
2018,6,25,17,0,750.0,78.0,3.6,24.3,418.0,879.68,675.13
2018,6,25,17,15,717.5,74.0,3.55,23.8,367.0,832.93,645.67
2018,6,25,17,30,685.0,70.0,3.5,23.3,316.0,790.81,618.65
2018,6,25,17,45,640.0,64.0,3.45,22.85,265.5,727.22,574.57
2018,6,25,18,0,595.0,58.0,3.4,22.4,215.0,663.51,528.4
2018,6,25,18,15,527.0,51.5,3.25,21.75,168.5,579.15,463.95
2018,6,25,18,30,459.0,45.0,3.1,21.1,122.0,497.03,397.7
2018,6,25,18,45,355.0,35.5,3.0,20.45,83.0,384.99,303.55
2018,6,25,19,0,251.0,26.0,2.9,19.8,44.0,270.06,172.25
2018,6,25,19,15,134.0,14.0,2.85,19.3,23.0,109.73,0.0
2018,6,25,19,30,17.0,2.0,2.8,18.8,2.0,0.0,0.0
2018,6,25,19,45,8.5,1.0,2.75,18.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,26,4,45,51.0,6.5,1.7,13.55,7.5,0.0,0.0
2018,6,26,5,0,102.0,13.0,1.8,13.8,15.0,10.23,0.0
2018,6,26,5,15,241.0,24.0,1.8,14.3,46.5,19.82,6.35
2018,6,26,5,30,380.0,35.0,1.8,14.8,78.0,29.0,19.12
2018,6,26,5,45,473.5,42.5,1.75,15.3,123.0,35.17,25.25
2018,6,26,6,0,567.0,50.0,1.7,15.8,168.0,41.47,31.15
2018,6,26,6,15,626.0,55.5,1.7,16.55,218.5,46.01,35.24
2018,6,26,6,30,685.0,61.0,1.7,17.3,269.0,54.77,42.88
2018,6,26,6,45,726.0,64.5,1.65,18.05,321.5,57.88,45.38
2018,6,26,7,0,767.0,68.0,1.6,18.8,374.0,61.03,47.84
2018,6,26,7,15,795.5,71.0,1.6,19.55,427.0,63.6,49.73
2018,6,26,7,30,824.0,74.0,1.6,20.3,480.0,66.15,51.57
2018,6,26,7,45,845.5,76.5,1.6,21.05,531.0,75.79,59.41
2018,6,26,8,0,867.0,79.0,1.6,21.8,582.0,78.38,61.19
2018,6,26,8,15,883.0,81.0,1.65,22.5,630.5,80.39,62.49
2018,6,26,8,30,899.0,83.0,1.7,23.2,679.0,82.26,63.68
2018,6,26,8,45,911.5,84.5,1.8,23.9,723.5,83.6,64.43
2018,6,26,9,0,924.0,86.0,1.9,24.6,768.0,84.81,65.07
2018,6,26,9,15,931.5,89.0,2.0,25.15,807.5,86.55,66.2
2018,6,26,9,30,939.0,92.0,2.1,25.7,847.0,88.08,67.17
2018,6,26,9,45,944.0,94.0,2.2,26.3,880.0,126.41,70.59
2018,6,26,10,0,949.0,96.0,2.3,26.9,913.0,183.87,99.75
2018,6,26,10,15,954.5,97.0,2.4,27.35,941.0,241.54,140.58
2018,6,26,10,30,960.0,98.0,2.5,27.8,969.0,299.74,187.32
2018,6,26,10,45,963.5,99.0,2.6,28.25,990.0,357.63,235.99
2018,6,26,11,0,967.0,100.0,2.7,28.7,1011.0,415.39,284.74
2018,6,26,11,15,969.5,100.5,2.85,28.9,1024.5,472.11,332.38
2018,6,26,11,30,972.0,101.0,3.0,29.1,1038.0,528.2,378.47
2018,6,26,11,45,972.5,101.5,3.15,29.3,1044.0,582.44,422.05
2018,6,26,12,0,973.0,102.0,3.3,29.5,1050.0,635.52,463.6
2018,6,26,12,15,973.0,102.0,3.4,29.5,1048.5,686.57,502.9
2018,6,26,12,30,973.0,102.0,3.5,29.5,1047.0,735.96,540.12
2018,6,26,12,45,971.5,101.5,3.65,29.5,1037.5,781.93,574.47
2018,6,26,13,0,970.0,101.0,3.8,29.5,1028.0,825.52,605.84
2018,6,26,13,15,967.0,100.5,3.85,29.35,1011.5,865.27,633.22
2018,6,26,13,30,964.0,100.0,3.9,29.2,995.0,902.07,658.6
2018,6,26,13,45,960.0,99.0,3.95,29.1,971.5,934.42,680.94
2018,6,26,14,0,956.0,98.0,4.0,29.0,948.0,963.45,701.14
2018,6,26,14,15,950.5,96.5,4.05,28.8,917.5,987.16,718.26
2018,6,26,14,30,945.0,95.0,4.1,28.6,887.0,1007.25,733.19
2018,6,26,14,45,937.5,93.5,4.15,28.35,851.0,1021.76,744.8
2018,6,26,15,0,930.0,92.0,4.2,28.1,815.0,1032.53,754.2
2018,6,26,15,15,919.0,90.5,4.2,28.1,773.0,1036.07,758.02
2018,6,26,15,30,908.0,89.0,4.2,28.1,731.0,1035.86,759.61
2018,6,26,15,45,895.5,86.5,4.2,27.45,685.0,1029.28,759.18
2018,6,26,16,0,883.0,84.0,4.2,26.8,639.0,1019.09,756.53
2018,6,26,16,15,866.5,81.0,4.15,26.35,589.5,1000.72,747.62
2018,6,26,16,30,850.0,78.0,4.1,25.9,540.0,979.09,736.57
2018,6,26,16,45,828.0,74.5,4.1,25.4,488.0,960.38,727.9
2018,6,26,17,0,806.0,71.0,4.1,24.9,436.0,926.39,708.48
2018,6,26,17,15,776.0,67.0,4.0,24.3,383.5,881.31,680.58
2018,6,26,17,30,746.0,63.0,3.9,23.7,331.0,834.25,650.42
2018,6,26,17,45,703.0,58.0,3.8,23.05,279.0,771.99,608.03
2018,6,26,18,0,660.0,53.0,3.7,22.4,227.0,709.08,563.07
2018,6,26,18,15,579.0,48.0,3.5,21.65,176.5,620.29,495.72
2018,6,26,18,30,498.0,43.0,3.3,20.9,126.0,527.91,421.9
2018,6,26,18,45,380.0,34.5,3.15,20.15,85.5,404.51,319.06
2018,6,26,19,0,262.0,26.0,3.0,19.4,45.0,278.99,179.04
2018,6,26,19,15,142.5,14.5,2.95,18.9,23.5,116.46,0.0
2018,6,26,19,30,23.0,3.0,2.9,18.4,2.0,0.0,0.0
2018,6,26,19,45,11.5,1.5,2.85,17.9,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,27,4,45,54.0,6.5,2.25,12.7,7.5,0.0,0.0
2018,6,27,5,0,108.0,13.0,2.3,12.8,15.0,10.23,0.0
2018,6,27,5,15,250.5,24.0,2.25,13.15,47.0,19.87,6.03
2018,6,27,5,30,393.0,35.0,2.2,13.5,79.0,29.08,19.26
2018,6,27,5,45,475.5,42.5,2.2,13.9,122.0,35.19,25.41
2018,6,27,6,0,558.0,50.0,2.2,14.3,165.0,41.4,31.27
2018,6,27,6,15,628.5,54.5,2.1,14.9,218.0,45.29,34.84
2018,6,27,6,30,699.0,59.0,2.0,15.5,271.0,53.36,41.95
2018,6,27,6,45,740.5,62.5,1.9,16.1,324.5,56.55,44.59
2018,6,27,7,0,782.0,66.0,1.8,16.7,378.0,59.79,47.18
2018,6,27,7,15,810.5,69.0,1.8,17.45,431.0,62.44,49.17
2018,6,27,7,30,839.0,72.0,1.8,18.2,484.0,72.05,57.12
2018,6,27,7,45,861.0,74.0,1.75,19.0,536.0,74.51,58.82
2018,6,27,8,0,883.0,76.0,1.7,19.8,588.0,76.86,60.41
2018,6,27,8,15,899.0,78.0,1.75,20.5,637.0,78.94,61.79
2018,6,27,8,30,915.0,80.0,1.8,21.2,686.0,80.89,63.06
2018,6,27,8,45,927.5,81.5,1.9,21.95,731.0,82.3,63.87
2018,6,27,9,0,940.0,83.0,2.0,22.7,776.0,83.58,64.58
2018,6,27,9,15,940.5,89.5,2.15,23.2,814.0,87.13,67.23
2018,6,27,9,30,941.0,96.0,2.3,23.7,852.0,90.28,69.56
2018,6,27,9,45,938.5,103.5,2.45,24.2,884.0,130.04,74.63
2018,6,27,10,0,936.0,111.0,2.6,24.7,916.0,189.26,105.5
2018,6,27,10,15,941.0,112.0,2.75,25.05,943.5,246.33,146.17
2018,6,27,10,30,946.0,113.0,2.9,25.4,971.0,303.86,192.86
2018,6,27,10,45,949.5,114.5,3.05,25.7,992.0,361.49,241.92
2018,6,27,11,0,953.0,116.0,3.2,26.0,1013.0,419.03,291.23
2018,6,27,11,15,955.0,117.0,3.35,26.15,1026.5,475.37,339.22
2018,6,27,11,30,957.0,118.0,3.5,26.3,1040.0,531.1,385.69
2018,6,27,11,45,957.5,118.5,3.65,26.4,1046.0,584.95,429.72
2018,6,27,12,0,958.0,119.0,3.8,26.5,1052.0,637.71,471.81
2018,6,27,12,15,958.5,118.5,3.9,26.5,1050.5,688.5,511.52
2018,6,27,12,30,959.0,118.0,4.0,26.5,1049.0,737.72,549.22
2018,6,27,12,45,958.0,116.5,4.05,26.45,1039.5,783.25,583.53
2018,6,27,13,0,957.0,115.0,4.1,26.4,1030.0,826.41,615.23
2018,6,27,13,15,954.0,114.0,4.15,26.3,1013.0,865.76,642.65
2018,6,27,13,30,951.0,113.0,4.2,26.2,996.0,902.17,668.05
2018,6,27,13,45,946.5,111.5,4.25,26.05,972.0,933.71,690.32
2018,6,27,14,0,942.0,110.0,4.3,25.9,948.0,961.88,710.42
2018,6,27,14,15,936.0,108.5,4.35,25.65,917.5,985.2,727.7
2018,6,27,14,30,930.0,107.0,4.4,25.4,887.0,1004.93,742.76
2018,6,27,14,45,922.0,105.0,4.4,25.15,850.5,1018.57,753.68
2018,6,27,15,0,914.0,103.0,4.4,24.9,814.0,1028.46,762.32
2018,6,27,15,15,903.0,101.0,4.4,24.9,772.0,1031.62,765.95
2018,6,27,15,30,892.0,99.0,4.4,24.9,730.0,1031.05,767.33
2018,6,27,15,45,879.0,96.0,4.45,24.2,684.0,1023.64,766.71
2018,6,27,16,0,866.0,93.0,4.5,23.5,638.0,1012.64,763.81
2018,6,27,16,15,850.0,89.0,4.5,22.95,588.5,1006.9,763.98
2018,6,27,16,30,834.0,85.0,4.5,22.4,539.0,984.57,752.81
2018,6,27,16,45,812.0,81.0,4.5,21.85,487.0,953.0,735.19
2018,6,27,17,0,790.0,77.0,4.5,21.3,435.0,918.6,715.26
2018,6,27,17,15,758.5,73.0,4.5,20.65,382.5,872.29,686.5
2018,6,27,17,30,727.0,69.0,4.5,20.0,330.0,823.99,655.3
2018,6,27,17,45,683.0,63.5,4.45,19.3,278.0,760.39,611.08
2018,6,27,18,0,639.0,58.0,4.4,18.6,226.0,704.19,570.28
2018,6,27,18,15,570.5,51.0,4.3,17.95,177.0,617.38,502.86
2018,6,27,18,30,502.0,44.0,4.2,17.3,128.0,532.87,433.5
2018,6,27,18,45,392.5,35.5,4.1,16.6,88.0,416.02,333.63
2018,6,27,19,0,283.0,27.0,4.0,15.9,48.0,296.06,193.78
2018,6,27,19,15,151.0,14.5,3.95,15.55,25.0,122.81,0.0
2018,6,27,19,30,19.0,2.0,3.9,15.2,2.0,0.0,0.0
2018,6,27,19,45,9.5,1.0,3.85,14.8,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.0,3.1,12.7,7.0,0.0,0.0
2018,6,28,5,0,78.0,12.0,3.2,12.9,14.0,9.44,0.0
2018,6,28,5,15,205.0,24.0,3.3,13.3,43.5,19.76,5.51
2018,6,28,5,30,332.0,36.0,3.4,13.7,73.0,29.65,19.68
2018,6,28,5,45,426.0,44.5,3.5,14.1,116.5,36.49,26.5
2018,6,28,6,0,520.0,53.0,3.6,14.5,160.0,43.43,33.02
2018,6,28,6,15,580.0,58.5,3.6,15.0,208.5,47.79,37.03
2018,6,28,6,30,640.0,64.0,3.6,15.5,257.0,52.23,40.93
2018,6,28,6,45,682.0,68.0,3.6,16.05,308.5,59.95,47.58
2018,6,28,7,0,724.0,72.0,3.6,16.6,360.0,63.31,50.28
2018,6,28,7,15,753.0,75.5,3.55,17.1,411.0,66.06,52.39
2018,6,28,7,30,782.0,79.0,3.5,17.6,462.0,68.78,54.44
2018,6,28,7,45,804.0,81.5,3.5,18.1,512.0,70.6,55.69
2018,6,28,8,0,826.0,84.0,3.5,18.6,562.0,72.37,56.9
2018,6,28,8,15,843.0,86.0,3.5,19.15,609.5,82.4,65.12
2018,6,28,8,30,860.0,88.0,3.5,19.7,657.0,84.16,66.26
2018,6,28,8,45,873.5,90.0,3.55,20.25,701.0,85.69,67.21
2018,6,28,9,0,887.0,92.0,3.6,20.8,745.0,87.07,68.05
2018,6,28,9,15,898.0,93.0,3.65,21.2,784.5,87.66,68.28
2018,6,28,9,30,909.0,94.0,3.7,21.6,824.0,88.14,68.42
2018,6,28,9,45,918.0,95.0,3.8,22.0,858.5,123.06,70.83
2018,6,28,10,0,927.0,96.0,3.9,22.4,893.0,179.02,99.21
2018,6,28,10,15,933.5,96.5,3.95,22.65,921.0,235.36,139.83
2018,6,28,10,30,940.0,97.0,4.0,22.9,949.0,292.33,186.77
2018,6,28,10,45,945.5,97.5,4.05,23.15,971.0,349.41,236.17
2018,6,28,11,0,951.0,98.0,4.1,23.4,993.0,406.6,286.02
2018,6,28,11,15,953.5,98.5,4.15,23.55,1006.5,462.45,334.42
2018,6,28,11,30,956.0,99.0,4.2,23.7,1020.0,517.7,381.27
2018,6,28,11,45,957.5,99.0,4.3,23.85,1026.5,571.3,425.77
2018,6,28,12,0,959.0,99.0,4.4,24.0,1033.0,623.84,468.29
2018,6,28,12,15,958.5,99.5,4.5,24.05,1031.5,674.25,508.48
2018,6,28,12,30,958.0,100.0,4.6,24.1,1030.0,722.99,546.58
2018,6,28,12,45,956.0,100.0,4.65,24.15,1021.0,768.35,581.28
2018,6,28,13,0,954.0,100.0,4.7,24.2,1012.0,811.34,612.98
2018,6,28,13,15,951.0,99.5,4.8,24.15,995.5,850.51,641.09
2018,6,28,13,30,948.0,99.0,4.9,24.1,979.0,886.78,667.22
2018,6,28,13,45,944.0,97.0,5.0,24.0,955.0,917.73,689.88
2018,6,28,14,0,940.0,95.0,5.1,23.9,931.0,945.32,710.36
2018,6,28,14,15,934.0,94.0,5.1,23.75,901.0,968.62,727.5
2018,6,28,14,30,928.0,93.0,5.1,23.6,871.0,988.38,742.36
2018,6,28,14,45,920.0,91.5,5.15,23.4,835.0,1002.08,753.8
2018,6,28,15,0,912.0,90.0,5.2,23.2,799.0,1012.09,762.96
2018,6,28,15,15,901.5,88.0,5.2,23.2,757.5,1015.35,766.72
2018,6,28,15,30,891.0,86.0,5.2,23.2,716.0,1014.91,768.17
2018,6,28,15,45,878.0,83.5,5.15,22.7,670.5,1007.7,766.32
2018,6,28,16,0,865.0,81.0,5.1,22.2,625.0,996.94,762.19
2018,6,28,16,15,847.5,78.5,5.0,21.85,576.5,978.2,751.78
2018,6,28,16,30,830.0,76.0,4.9,21.5,528.0,956.28,739.23
2018,6,28,16,45,807.5,73.0,4.85,21.15,477.0,937.89,729.52
2018,6,28,17,0,785.0,70.0,4.8,20.8,426.0,904.39,708.87
2018,6,28,17,15,753.0,66.5,4.75,20.3,374.0,858.43,679.19
2018,6,28,17,30,721.0,63.0,4.7,19.8,322.0,810.62,647.3
2018,6,28,17,45,675.5,58.5,4.65,19.3,271.0,747.28,602.42
2018,6,28,18,0,630.0,54.0,4.6,18.8,220.0,683.42,555.07
2018,6,28,18,15,559.5,48.5,4.45,18.2,172.5,604.28,492.95
2018,6,28,18,30,489.0,43.0,4.3,17.6,125.0,520.72,423.92
2018,6,28,18,45,377.0,35.0,4.15,17.0,85.5,403.03,323.14
2018,6,28,19,0,265.0,27.0,4.0,16.4,46.0,282.29,184.75
2018,6,28,19,15,141.0,14.5,3.95,16.0,24.0,115.5,0.0
2018,6,28,19,30,17.0,2.0,3.9,15.6,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.85,15.15,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,29,4,45,45.5,6.0,2.3,12.4,7.0,0.0,0.0
2018,6,29,5,0,91.0,12.0,2.3,12.5,14.0,9.44,0.0
2018,6,29,5,15,226.0,23.5,2.2,12.9,44.0,19.4,4.83
2018,6,29,5,30,361.0,35.0,2.1,13.3,74.0,28.96,19.1
2018,6,29,5,45,454.5,42.0,2.05,13.7,117.5,34.67,24.95
2018,6,29,6,0,548.0,49.0,2.0,14.1,161.0,40.54,30.53
2018,6,29,6,15,607.5,54.0,1.85,14.75,210.5,44.69,34.33
2018,6,29,6,30,667.0,59.0,1.7,15.4,260.0,52.95,41.61
2018,6,29,6,45,708.5,63.0,1.55,16.05,312.0,56.47,44.53
2018,6,29,7,0,750.0,67.0,1.4,16.7,364.0,60.0,47.37
2018,6,29,7,15,779.5,70.0,1.35,17.55,416.5,62.58,49.27
2018,6,29,7,30,809.0,73.0,1.3,18.4,469.0,65.14,51.12
2018,6,29,7,45,831.0,75.5,1.3,19.25,520.0,74.77,58.99
2018,6,29,8,0,853.0,78.0,1.3,20.1,571.0,77.37,60.77
2018,6,29,8,15,869.5,80.0,1.35,20.95,619.0,79.39,62.05
2018,6,29,8,30,886.0,82.0,1.4,21.8,667.0,81.28,63.22
2018,6,29,8,45,899.0,83.5,1.5,22.65,711.5,82.64,63.95
2018,6,29,9,0,912.0,85.0,1.6,23.5,756.0,83.86,64.58
2018,6,29,9,15,918.0,89.0,1.8,24.25,795.0,86.12,66.1
2018,6,29,9,30,924.0,93.0,2.0,25.0,834.0,88.13,67.41
2018,6,29,9,45,927.0,96.5,2.2,25.75,866.5,123.45,70.2
2018,6,29,10,0,930.0,100.0,2.4,26.5,899.0,180.56,98.56
2018,6,29,10,15,936.0,101.0,2.55,26.9,927.0,237.34,138.42
2018,6,29,10,30,942.0,102.0,2.7,27.3,955.0,294.7,184.47
2018,6,29,10,45,946.5,102.5,2.9,27.7,976.0,351.71,232.62
2018,6,29,11,0,951.0,103.0,3.1,28.1,997.0,408.7,281.12
2018,6,29,11,15,953.5,103.0,3.25,28.25,1010.5,464.37,328.31
2018,6,29,11,30,956.0,103.0,3.4,28.4,1024.0,519.41,374.02
2018,6,29,11,45,957.0,103.0,3.55,28.55,1030.0,572.89,417.45
2018,6,29,12,0,958.0,103.0,3.7,28.7,1036.0,625.25,458.93
2018,6,29,12,15,956.5,104.0,3.85,28.7,1034.0,675.5,498.14
2018,6,29,12,30,955.0,105.0,4.0,28.7,1032.0,724.04,535.27
2018,6,29,12,45,951.5,105.5,4.1,28.7,1022.0,768.79,568.88
2018,6,29,13,0,948.0,106.0,4.2,28.7,1012.0,811.1,599.73
2018,6,29,13,15,944.0,105.5,4.25,28.6,995.0,849.51,626.37
2018,6,29,13,30,940.0,105.0,4.3,28.5,978.0,884.95,651.0
2018,6,29,13,45,935.5,104.0,4.35,28.4,954.5,916.39,672.96
2018,6,29,14,0,931.0,103.0,4.4,28.3,931.0,944.53,692.8
2018,6,29,14,15,924.5,101.5,4.4,28.15,900.5,966.96,708.82
2018,6,29,14,30,918.0,100.0,4.4,28.0,870.0,985.8,722.63
2018,6,29,14,45,910.0,98.0,4.45,27.8,834.0,999.05,733.33
2018,6,29,15,0,902.0,96.0,4.5,27.6,798.0,1008.6,741.8
2018,6,29,15,15,891.0,94.0,4.5,27.6,756.5,1011.47,745.19
2018,6,29,15,30,880.0,92.0,4.5,27.6,715.0,1010.66,746.36
2018,6,29,15,45,866.0,90.0,4.5,27.05,669.5,1003.2,744.91
2018,6,29,16,0,852.0,88.0,4.5,26.5,624.0,992.26,741.3
2018,6,29,16,15,834.5,84.5,4.45,26.1,575.0,972.54,731.14
2018,6,29,16,30,817.0,81.0,4.4,25.7,526.0,962.21,727.48
2018,6,29,16,45,794.5,77.5,4.35,25.35,475.0,930.97,709.21
2018,6,29,17,0,772.0,74.0,4.3,25.0,424.0,897.01,688.89
2018,6,29,17,15,741.0,69.5,4.15,24.45,372.5,850.89,659.55
2018,6,29,17,30,710.0,65.0,4.0,23.9,321.0,802.91,628.05
2018,6,29,17,45,666.0,60.5,3.85,23.35,270.5,741.16,585.21
2018,6,29,18,0,622.0,56.0,3.7,22.8,220.0,686.2,545.46
2018,6,29,18,15,555.0,49.0,3.35,22.05,172.0,601.27,480.35
2018,6,29,18,30,488.0,42.0,3.0,21.3,124.0,518.74,413.7
2018,6,29,18,45,381.0,34.0,2.7,20.55,85.0,405.36,318.66
2018,6,29,19,0,274.0,26.0,2.4,19.8,46.0,289.06,185.71
2018,6,29,19,15,146.5,14.0,2.3,19.35,24.0,119.23,0.0
2018,6,29,19,30,19.0,2.0,2.2,18.9,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.1,18.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.5,1.1,15.0,6.5,0.0,0.0
2018,6,30,5,0,104.0,11.0,1.2,15.2,13.0,8.65,0.0
2018,6,30,5,15,242.0,21.5,1.35,15.85,43.0,17.74,3.3
2018,6,30,5,30,380.0,32.0,1.5,16.5,73.0,26.55,16.76
2018,6,30,5,45,470.0,39.0,1.65,17.15,116.5,32.36,22.56
2018,6,30,6,0,560.0,46.0,1.8,17.8,160.0,38.32,28.09
2018,6,30,6,15,616.5,51.0,1.65,18.55,209.0,46.08,35.0
2018,6,30,6,30,673.0,56.0,1.5,19.3,258.0,50.64,38.91
2018,6,30,6,45,712.0,60.0,1.4,20.0,309.5,54.21,41.84
2018,6,30,7,0,751.0,64.0,1.3,20.7,361.0,57.78,44.68
2018,6,30,7,15,779.0,67.5,1.2,21.5,413.0,60.77,46.92
2018,6,30,7,30,807.0,71.0,1.1,22.3,465.0,63.71,49.08
2018,6,30,7,45,827.5,74.0,0.95,23.15,515.5,73.71,57.14
2018,6,30,8,0,848.0,77.0,0.8,24.0,566.0,76.6,59.12
2018,6,30,8,15,863.0,79.5,0.9,24.6,613.5,78.9,60.69
2018,6,30,8,30,878.0,82.0,1.0,25.2,661.0,81.05,62.12
2018,6,30,8,45,890.0,83.5,1.05,25.85,704.5,82.37,62.86
2018,6,30,9,0,902.0,85.0,1.1,26.5,748.0,83.55,63.49
2018,6,30,9,15,912.0,86.5,1.2,27.0,787.5,84.54,64.01
2018,6,30,9,30,922.0,88.0,1.3,27.5,827.0,85.38,64.44
2018,6,30,9,45,931.0,88.0,1.35,28.0,861.0,118.06,65.71
2018,6,30,10,0,940.0,88.0,1.4,28.5,895.0,174.13,92.4
2018,6,30,10,15,945.0,89.0,1.5,28.8,922.5,231.15,131.86
2018,6,30,10,30,950.0,90.0,1.6,29.1,950.0,288.64,177.43
2018,6,30,10,45,953.0,91.0,1.7,29.45,970.5,345.8,225.03
2018,6,30,11,0,956.0,92.0,1.8,29.8,991.0,402.78,272.76
2018,6,30,11,15,957.5,92.5,1.9,29.95,1003.5,458.46,319.12
2018,6,30,11,30,959.0,93.0,2.0,30.1,1016.0,513.41,363.85
2018,6,30,11,45,959.5,93.5,2.1,30.25,1022.0,566.94,406.36
2018,6,30,12,0,960.0,94.0,2.2,30.4,1028.0,619.31,446.84
2018,6,30,12,15,958.0,95.0,2.3,30.4,1026.0,669.15,484.78
2018,6,30,12,30,956.0,96.0,2.4,30.4,1024.0,717.2,520.59
2018,6,30,12,45,952.0,97.5,2.55,30.4,1014.5,762.19,553.86
2018,6,30,13,0,948.0,99.0,2.7,30.4,1005.0,804.75,584.31
2018,6,30,13,15,944.5,98.0,2.8,30.3,988.0,842.92,610.42
2018,6,30,13,30,941.0,97.0,2.9,30.2,971.0,878.14,634.61
2018,6,30,13,45,936.0,96.5,2.95,30.15,947.5,909.41,655.8
2018,6,30,14,0,931.0,96.0,3.0,30.1,924.0,937.41,674.92
2018,6,30,14,15,924.0,95.5,3.1,29.95,894.0,960.18,691.42
2018,6,30,14,30,917.0,95.0,3.2,29.8,864.0,979.41,705.83
2018,6,30,14,45,908.5,93.5,3.25,29.65,828.0,992.57,716.14
2018,6,30,15,0,900.0,92.0,3.3,29.5,792.0,1002.06,724.31
2018,6,30,15,15,889.5,90.0,3.3,29.5,751.0,1005.32,727.85
2018,6,30,15,30,879.0,88.0,3.3,29.5,710.0,1004.92,729.25
2018,6,30,15,45,863.5,86.5,3.35,29.0,664.5,996.44,727.43
2018,6,30,16,0,848.0,85.0,3.4,28.5,619.0,984.51,723.51
2018,6,30,16,15,828.5,83.0,3.4,28.15,570.0,964.58,713.59
2018,6,30,16,30,809.0,81.0,3.4,27.8,521.0,954.16,710.11
2018,6,30,16,45,785.0,77.5,3.4,27.45,470.5,921.51,691.54
2018,6,30,17,0,761.0,74.0,3.4,27.1,420.0,886.19,670.97
2018,6,30,17,15,728.5,70.0,3.35,26.45,368.5,839.47,642.42
2018,6,30,17,30,696.0,66.0,3.3,25.8,317.0,790.95,611.69
2018,6,30,17,45,650.0,61.5,3.2,25.15,266.5,734.02,573.29
2018,6,30,18,0,604.0,57.0,3.1,24.5,216.0,671.45,528.81
2018,6,30,18,15,535.0,50.5,2.9,23.65,169.0,585.97,464.6
2018,6,30,18,30,466.0,44.0,2.7,22.8,122.0,502.86,398.62
2018,6,30,18,45,359.0,35.0,2.55,21.95,83.0,388.7,304.11
2018,6,30,19,0,252.0,26.0,2.4,21.1,44.0,271.99,173.74
2018,6,30,19,15,134.0,14.0,2.3,20.55,23.0,110.06,0.0
2018,6,30,19,30,16.0,2.0,2.2,20.0,2.0,0.0,0.0
2018,6,30,19,45,8.0,1.0,2.1,19.45,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,4,45,33.0,4.5,1.3,15.95,5.0,0.0,0.0
2018,7,1,5,0,66.0,9.0,1.3,16.1,10.0,7.08,0.0
2018,7,1,5,15,187.0,21.5,1.4,16.6,38.5,17.62,2.6
2018,7,1,5,30,308.0,34.0,1.5,17.1,67.0,27.92,17.81
2018,7,1,5,45,395.0,43.0,1.6,17.55,108.0,35.12,24.89
2018,7,1,6,0,482.0,52.0,1.7,18.0,149.0,42.35,31.58
2018,7,1,6,15,540.5,58.5,1.75,18.6,196.5,47.4,36.14
2018,7,1,6,30,599.0,65.0,1.8,19.2,244.0,52.47,40.52
2018,7,1,6,45,639.5,71.0,1.8,19.8,294.5,56.91,44.22
2018,7,1,7,0,680.0,77.0,1.8,20.4,345.0,61.29,47.76
2018,7,1,7,15,710.0,81.0,1.8,21.05,395.5,69.3,54.34
2018,7,1,7,30,740.0,85.0,1.8,21.7,446.0,72.18,56.43
2018,7,1,7,45,762.0,89.0,1.8,22.35,495.0,74.8,58.28
2018,7,1,8,0,784.0,93.0,1.8,23.0,544.0,77.31,60.02
2018,7,1,8,15,801.0,96.0,1.85,23.55,591.0,78.93,61.03
2018,7,1,8,30,818.0,99.0,1.9,24.1,638.0,80.45,61.96
2018,7,1,8,45,831.5,102.0,1.95,24.65,681.5,91.3,70.61
2018,7,1,9,0,845.0,105.0,2.0,25.2,725.0,92.97,71.63
2018,7,1,9,15,853.0,108.0,2.05,25.7,763.0,94.27,72.38
2018,7,1,9,30,861.0,111.0,2.1,26.2,801.0,95.37,72.97
2018,7,1,9,45,865.5,115.0,2.15,26.7,833.5,126.69,74.75
2018,7,1,10,0,870.0,119.0,2.2,27.2,866.0,180.95,101.14
2018,7,1,10,15,876.5,120.5,2.3,27.55,893.5,234.95,138.56
2018,7,1,10,30,883.0,122.0,2.4,27.9,921.0,289.62,182.04
2018,7,1,10,45,887.5,123.5,2.45,28.25,942.0,344.19,227.67
2018,7,1,11,0,892.0,125.0,2.5,28.6,963.0,398.85,273.67
2018,7,1,11,15,894.0,125.5,2.6,28.75,975.5,451.8,318.2
2018,7,1,11,30,896.0,126.0,2.7,28.9,988.0,504.21,361.34
2018,7,1,11,45,897.0,126.0,2.8,29.05,994.0,555.11,402.3
2018,7,1,12,0,898.0,126.0,2.9,29.2,1000.0,605.05,441.46
2018,7,1,12,15,890.0,131.5,3.0,29.15,996.5,652.06,477.86
2018,7,1,12,30,882.0,137.0,3.1,29.1,993.0,697.15,512.05
2018,7,1,12,45,870.0,143.0,3.2,29.05,981.0,737.64,542.36
2018,7,1,13,0,858.0,149.0,3.3,29.0,969.0,775.47,570.3
2018,7,1,13,15,853.5,148.5,3.3,28.8,952.5,811.44,596.09
2018,7,1,13,30,849.0,148.0,3.3,28.6,936.0,844.64,619.07
2018,7,1,13,45,842.0,147.0,3.35,28.4,912.5,872.35,638.68
2018,7,1,14,0,835.0,146.0,3.4,28.2,889.0,911.23,665.82
2018,7,1,14,15,826.5,145.0,3.4,28.0,859.5,931.62,680.37
2018,7,1,14,30,818.0,144.0,3.4,27.8,830.0,948.51,692.89
2018,7,1,14,45,807.0,142.0,3.4,27.55,794.5,958.42,701.13
2018,7,1,15,0,796.0,140.0,3.4,27.3,759.0,964.7,707.19
2018,7,1,15,15,782.5,137.0,3.4,27.3,718.5,963.81,708.03
2018,7,1,15,30,769.0,134.0,3.4,27.3,678.0,959.3,706.69
2018,7,1,15,45,751.5,130.5,3.35,26.65,633.5,946.64,701.57
2018,7,1,16,0,734.0,127.0,3.3,26.0,589.0,938.66,699.75
2018,7,1,16,15,712.5,122.5,3.25,25.6,541.5,914.52,686.36
2018,7,1,16,30,691.0,118.0,3.2,25.2,494.0,887.42,671.01
