Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,30,859.0,131.0,2.6,29.9,946.0,474.24,337.22
2018,7,21,11,45,862.0,130.5,2.75,29.95,953.5,525.14,378.64
2018,7,21,12,0,865.0,130.0,2.9,30.0,961.0,575.31,418.5
2018,7,21,12,15,869.5,127.0,3.0,29.95,961.5,623.75,456.26
2018,7,21,12,30,874.0,124.0,3.1,29.9,962.0,671.01,492.36
2018,7,21,12,45,878.0,119.5,3.15,29.8,955.5,715.32,525.66
2018,7,21,13,0,882.0,115.0,3.2,29.7,949.0,757.69,557.06
2018,7,21,13,15,880.0,114.0,3.25,29.55,934.0,796.08,584.14
2018,7,21,13,30,878.0,113.0,3.3,29.4,919.0,831.81,608.94
2018,7,21,13,45,874.0,111.5,3.3,29.25,897.0,862.55,630.13
2018,7,21,14,0,870.0,110.0,3.3,29.1,875.0,890.15,649.31
2018,7,21,14,15,863.5,108.5,3.35,28.9,846.0,912.24,665.37
2018,7,21,14,30,857.0,107.0,3.4,28.7,817.0,930.9,679.35
2018,7,21,14,45,849.0,104.5,3.4,28.5,782.5,943.61,689.28
2018,7,21,15,0,841.0,102.0,3.4,28.3,748.0,952.75,697.07
2018,7,21,15,15,829.0,100.5,3.4,28.3,708.0,955.45,700.27
2018,7,21,15,30,817.0,99.0,3.4,28.3,668.0,954.63,701.37
2018,7,21,15,45,803.0,95.5,3.35,27.75,624.0,959.24,707.47
2018,7,21,16,0,789.0,92.0,3.3,27.2,580.0,947.13,702.58
2018,7,21,16,15,771.0,89.0,3.3,26.8,533.0,928.2,693.25
2018,7,21,16,30,753.0,86.0,3.3,26.4,486.0,906.13,681.81
2018,7,21,16,45,728.5,81.5,3.25,26.05,436.5,872.59,661.93
2018,7,21,17,0,704.0,77.0,3.2,25.7,387.0,836.45,639.98
2018,7,21,17,15,669.5,72.5,3.15,25.15,337.0,794.01,613.49
2018,7,21,17,30,635.0,68.0,3.1,24.6,287.0,744.85,581.25
2018,7,21,17,45,586.5,62.0,3.05,24.1,238.0,679.25,535.4
2018,7,21,18,0,538.0,56.0,3.0,23.6,189.0,613.8,487.37
2018,7,21,18,15,464.5,48.5,2.9,23.05,144.0,524.67,418.35
2018,7,21,18,30,391.0,41.0,2.8,22.5,99.0,438.41,347.75
2018,7,21,18,45,279.0,30.5,2.7,21.9,64.0,321.13,245.01
2018,7,21,19,0,167.0,20.0,2.6,21.3,29.0,188.24,17.49
2018,7,21,19,15,83.5,10.0,2.55,21.0,14.5,70.02,0.0
2018,7,21,19,30,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,22,5,15,110.5,14.0,1.25,17.95,21.0,11.02,0.0
2018,7,22,5,30,209.0,26.0,1.2,18.3,40.0,19.84,7.1
2018,7,22,5,45,310.5,36.0,1.2,18.65,77.0,29.43,19.27
2018,7,22,6,0,412.0,46.0,1.2,19.0,114.0,37.5,26.93
2018,7,22,6,15,480.5,53.5,1.2,19.5,160.0,43.36,32.34
2018,7,22,6,30,549.0,61.0,1.2,20.0,206.0,49.24,37.56
2018,7,22,6,45,596.0,66.0,1.2,20.5,255.0,53.02,40.78
2018,7,22,7,0,643.0,71.0,1.2,21.0,304.0,56.82,43.89
2018,7,22,7,15,677.0,75.5,1.2,21.6,354.5,60.06,46.42
2018,7,22,7,30,711.0,80.0,1.2,22.2,405.0,68.4,53.23
2018,7,22,7,45,736.0,83.5,1.2,22.8,454.5,70.83,54.94
2018,7,22,8,0,761.0,87.0,1.2,23.4,504.0,73.19,56.57
2018,7,22,8,15,780.5,90.0,1.25,24.05,551.5,75.0,57.73
2018,7,22,8,30,800.0,93.0,1.3,24.7,599.0,76.73,58.82
2018,7,22,8,45,815.5,94.5,1.35,25.35,642.5,86.7,66.71
2018,7,22,9,0,831.0,96.0,1.4,26.0,686.0,87.8,67.23
2018,7,22,9,15,841.5,98.5,1.4,26.6,725.5,89.16,68.01
2018,7,22,9,30,852.0,101.0,1.4,27.2,765.0,90.34,68.65
2018,7,22,9,45,860.0,103.0,1.45,27.8,799.0,95.05,72.14
2018,7,22,10,0,868.0,105.0,1.5,28.4,833.0,149.13,81.51
2018,7,22,10,15,875.0,106.0,1.6,28.75,861.0,203.61,114.59
2018,7,22,10,30,882.0,107.0,1.7,29.1,889.0,258.86,156.28
2018,7,22,10,45,887.5,107.0,1.8,29.45,910.5,313.7,201.25
2018,7,22,11,0,893.0,107.0,1.9,29.8,932.0,368.72,247.36
2018,7,22,11,15,896.0,108.0,2.0,30.0,946.5,423.37,293.1
2018,7,22,11,30,899.0,109.0,2.1,30.2,961.0,477.59,337.6
2018,7,22,11,45,901.0,108.5,2.2,30.35,968.0,529.72,379.56
2018,7,22,12,0,903.0,108.0,2.3,30.5,975.0,580.88,419.68
2018,7,22,12,15,903.5,108.0,2.4,30.5,974.5,630.35,457.81
2018,7,22,12,30,904.0,108.0,2.5,30.5,974.0,678.31,493.98
2018,7,22,12,45,903.5,106.5,2.6,30.45,966.0,722.64,527.06
2018,7,22,13,0,903.0,105.0,2.7,30.4,958.0,764.78,558.08
2018,7,22,13,15,900.0,104.5,2.8,30.3,942.5,803.39,584.87
2018,7,22,13,30,897.0,104.0,2.9,30.2,927.0,839.23,609.64
2018,7,22,13,45,893.0,102.5,2.95,30.05,904.5,870.36,631.16
2018,7,22,14,0,889.0,101.0,3.0,29.9,882.0,898.31,650.68
2018,7,22,14,15,883.0,99.5,3.1,29.7,853.0,921.14,667.44
2018,7,22,14,30,877.0,98.0,3.2,29.5,824.0,940.51,682.14
2018,7,22,14,45,868.5,96.5,3.25,29.35,789.0,953.97,692.69
2018,7,22,15,0,860.0,95.0,3.3,29.2,754.0,963.83,701.12
2018,7,22,15,15,848.5,93.0,3.3,29.2,713.5,966.56,704.32
2018,7,22,15,30,837.0,91.0,3.3,29.2,673.0,965.68,705.4
2018,7,22,15,45,822.5,88.5,3.45,28.6,628.5,957.64,704.67
2018,7,22,16,0,808.0,86.0,3.6,28.0,584.0,946.16,701.76
2018,7,22,16,15,789.5,83.0,3.65,27.55,536.5,939.45,701.09
2018,7,22,16,30,771.0,80.0,3.7,27.1,489.0,916.74,689.59
2018,7,22,16,45,746.0,76.5,3.75,26.65,439.0,883.82,670.99
2018,7,22,17,0,721.0,73.0,3.8,26.2,389.0,848.3,650.22
2018,7,22,17,15,686.5,69.0,3.8,25.6,338.5,800.43,620.15
2018,7,22,17,30,652.0,65.0,3.8,25.0,288.0,756.95,592.19
2018,7,22,17,45,604.0,59.0,3.85,24.35,238.5,691.43,546.79
2018,7,22,18,0,556.0,53.0,3.9,23.7,189.0,626.06,499.03
2018,7,22,18,15,483.0,46.0,3.8,23.15,144.0,537.7,430.03
2018,7,22,18,30,410.0,39.0,3.7,22.6,99.0,452.27,359.41
2018,7,22,18,45,295.5,29.5,3.6,22.0,64.0,333.74,253.91
2018,7,22,19,0,181.0,20.0,3.5,21.4,29.0,198.08,0.0
2018,7,22,19,15,90.5,10.0,3.4,21.1,14.5,75.23,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.95,17.35,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,2.0,17.4,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.0,2.0,17.85,21.5,10.23,0.0
2018,7,23,5,30,265.0,23.0,2.0,18.3,41.0,19.02,5.9
2018,7,23,5,45,371.0,31.5,2.0,18.8,79.5,26.02,16.31
2018,7,23,6,0,477.0,40.0,2.0,19.3,118.0,33.16,23.1
2018,7,23,6,15,544.0,46.0,2.0,20.0,165.0,38.14,27.71
2018,7,23,6,30,611.0,52.0,2.0,20.7,212.0,46.8,35.31
2018,7,23,6,45,655.5,56.5,2.05,21.45,262.5,50.78,38.66
2018,7,23,7,0,700.0,61.0,2.1,22.2,313.0,54.77,41.9
2018,7,23,7,15,731.5,65.0,2.1,22.95,364.5,58.16,44.53
2018,7,23,7,30,763.0,69.0,2.1,23.7,416.0,61.51,47.07
2018,7,23,7,45,785.5,72.5,2.1,24.45,466.5,64.26,49.05
2018,7,23,8,0,808.0,76.0,2.1,25.2,517.0,74.7,57.45
2018,7,23,8,15,824.5,78.5,2.1,25.9,564.5,77.08,59.04
2018,7,23,8,30,841.0,81.0,2.1,26.6,612.0,79.31,60.52
2018,7,23,8,45,853.0,84.0,2.1,27.35,656.0,81.58,62.0
2018,7,23,9,0,865.0,87.0,2.1,28.1,700.0,83.66,63.33
2018,7,23,9,15,876.5,88.0,2.1,28.7,740.0,84.42,63.62
2018,7,23,9,30,888.0,89.0,2.1,29.3,780.0,85.06,63.83
2018,7,23,9,45,897.0,90.0,2.1,29.9,814.5,88.33,66.17
2018,7,23,10,0,906.0,91.0,2.1,30.5,849.0,144.0,76.14
2018,7,23,10,15,911.5,92.5,2.15,30.85,877.5,200.61,110.16
2018,7,23,10,30,917.0,94.0,2.2,31.2,906.0,257.83,153.11
2018,7,23,10,45,921.5,94.5,2.25,31.5,927.5,314.58,199.47
2018,7,23,11,0,926.0,95.0,2.3,31.8,949.0,371.38,246.93
2018,7,23,11,15,929.0,95.0,2.35,31.95,963.0,427.13,293.48
2018,7,23,11,30,932.0,95.0,2.4,32.1,977.0,482.35,338.68
2018,7,23,11,45,933.0,95.5,2.5,32.2,984.0,536.19,381.91
2018,7,23,12,0,934.0,96.0,2.6,32.3,991.0,588.93,423.15
2018,7,23,12,15,929.0,99.0,2.75,32.3,989.0,638.6,461.51
2018,7,23,12,30,924.0,102.0,2.9,32.3,987.0,686.3,497.59
2018,7,23,12,45,849.0,154.0,3.0,32.3,961.5,719.57,521.75
2018,7,23,13,0,774.0,206.0,3.1,32.3,936.0,759.66,549.28
2018,7,23,13,15,683.0,263.0,3.25,32.15,899.5,784.35,566.1
2018,7,23,13,30,592.0,320.0,3.4,32.0,863.0,793.16,572.1
2018,7,23,13,45,563.0,322.5,3.5,31.85,828.5,801.96,579.5
2018,7,23,14,0,534.0,325.0,3.6,31.7,794.0,806.67,584.07
2018,7,23,14,15,540.0,307.0,3.65,31.25,767.0,820.68,596.32
2018,7,23,14,30,546.0,289.0,3.7,30.8,740.0,831.79,606.68
2018,7,23,14,45,505.5,287.0,3.8,30.4,690.5,810.8,594.57
2018,7,23,15,0,465.0,285.0,3.9,30.0,641.0,785.8,579.73
2018,7,23,15,15,453.5,269.0,3.9,30.0,600.5,772.03,571.99
2018,7,23,15,30,442.0,253.0,3.9,30.0,560.0,755.23,562.14
2018,7,23,15,45,350.0,256.0,3.95,28.95,489.0,649.5,490.66
2018,7,23,16,0,258.0,259.0,4.0,27.9,418.0,567.1,433.12
2018,7,23,16,15,181.0,241.5,4.05,27.4,348.5,449.7,353.72
2018,7,23,16,30,104.0,224.0,4.1,26.9,279.0,333.02,259.59
2018,7,23,16,45,73.0,187.0,4.15,26.35,223.5,262.38,205.91
2018,7,23,17,0,42.0,150.0,4.2,25.8,168.0,191.0,149.94
2018,7,23,17,15,44.0,133.0,4.15,25.3,150.0,177.44,140.18
2018,7,23,17,30,46.0,116.0,4.1,24.8,132.0,163.49,129.77
2018,7,23,17,45,31.5,70.5,4.1,24.25,80.5,95.21,74.23
2018,7,23,18,0,17.0,25.0,4.1,23.7,29.0,35.28,24.39
2018,7,23,18,15,16.5,20.0,3.95,23.2,23.0,30.38,20.17
2018,7,23,18,30,16.0,15.0,3.8,22.7,17.0,30.13,19.56
2018,7,23,18,45,10.5,9.5,3.65,22.25,10.5,19.24,9.57
2018,7,23,19,0,5.0,4.0,3.5,21.8,4.0,7.8,0.0
2018,7,23,19,15,2.5,2.0,3.4,21.5,2.0,3.43,0.0
2018,7,23,19,30,0.0,0.0,3.3,21.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.2,20.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,19.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,1.8,18.15,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,1.9,18.3,2.0,0.0,0.0
2018,7,24,5,15,128.0,13.5,1.95,18.7,21.0,10.62,0.0
2018,7,24,5,30,241.0,24.0,2.0,19.1,40.0,19.85,5.55
2018,7,24,5,45,350.0,33.0,2.1,19.5,78.0,27.19,17.17
2018,7,24,6,0,459.0,42.0,2.2,19.9,116.0,34.65,24.29
2018,7,24,6,15,530.0,48.5,2.2,20.55,163.5,39.96,29.2
2018,7,24,6,30,601.0,55.0,2.2,21.2,211.0,45.34,33.96
2018,7,24,6,45,649.5,59.5,2.25,21.85,262.5,53.08,40.59
2018,7,24,7,0,698.0,64.0,2.3,22.5,314.0,57.04,43.81
2018,7,24,7,15,731.5,67.0,2.4,23.35,365.5,59.65,45.73
2018,7,24,7,30,765.0,70.0,2.5,24.2,417.0,62.27,47.62
2018,7,24,7,45,702.0,97.0,2.65,25.05,444.5,73.52,56.74
2018,7,24,8,0,639.0,124.0,2.8,25.9,472.0,88.21,68.56
2018,7,24,8,15,727.0,108.0,2.9,26.5,538.5,85.62,65.99
2018,7,24,8,30,815.0,92.0,3.0,27.1,605.0,76.56,58.14
2018,7,24,8,45,847.5,87.5,3.1,27.7,655.0,83.51,63.53
2018,7,24,9,0,880.0,83.0,3.2,28.3,705.0,81.77,61.77
2018,7,24,9,15,887.5,86.0,3.3,28.85,744.5,83.63,62.99
2018,7,24,9,30,895.0,89.0,3.4,29.4,784.0,85.3,64.06
2018,7,24,9,45,899.0,92.0,3.5,29.9,817.0,88.17,66.1
2018,7,24,10,0,903.0,95.0,3.6,30.4,850.0,144.68,77.29
2018,7,24,10,15,909.0,96.5,3.7,30.85,878.5,201.33,111.21
2018,7,24,10,30,915.0,98.0,3.8,31.3,907.0,258.64,154.32
2018,7,24,10,45,919.5,99.0,3.85,31.7,929.0,315.72,201.17
2018,7,24,11,0,924.0,100.0,3.9,32.1,951.0,372.87,249.21
2018,7,24,11,15,927.0,99.5,4.0,32.25,965.0,428.37,296.14
2018,7,24,11,30,930.0,99.0,4.1,32.4,979.0,483.32,341.81
2018,7,24,11,45,931.5,99.5,4.2,32.5,986.0,537.47,385.83
2018,7,24,12,0,933.0,100.0,4.3,32.6,993.0,590.57,427.93
2018,7,24,12,15,932.0,100.5,4.35,32.65,992.0,640.94,466.99
2018,7,24,12,30,931.0,101.0,4.4,32.7,991.0,689.59,503.87
2018,7,24,12,45,928.5,101.0,4.45,32.7,982.0,734.86,537.69
2018,7,24,13,0,926.0,101.0,4.5,32.7,973.0,777.78,569.23
2018,7,24,13,15,923.5,100.0,4.55,32.65,957.5,817.26,596.38
2018,7,24,13,30,921.0,99.0,4.6,32.6,942.0,853.92,621.53
2018,7,24,13,45,917.0,98.0,4.65,32.5,919.5,886.29,643.95
2018,7,24,14,0,913.0,97.0,4.7,32.4,897.0,915.43,664.3
2018,7,24,14,15,906.5,96.0,4.7,32.25,867.5,938.95,680.94
2018,7,24,14,30,900.0,95.0,4.7,32.1,838.0,958.93,695.4
2018,7,24,14,45,892.0,93.0,4.75,31.95,802.5,972.83,706.41
2018,7,24,15,0,884.0,91.0,4.8,31.8,767.0,983.02,715.22
2018,7,24,15,15,872.5,89.5,4.8,31.8,726.0,986.6,719.05
2018,7,24,15,30,861.0,88.0,4.8,31.8,685.0,986.52,720.69
2018,7,24,15,45,847.5,85.5,4.8,31.3,640.0,979.61,719.51
2018,7,24,16,0,834.0,83.0,4.8,30.8,595.0,969.18,716.15
2018,7,24,16,15,816.0,80.0,4.75,30.4,546.5,950.14,706.44
2018,7,24,16,30,798.0,77.0,4.7,30.0,498.0,940.42,703.11
2018,7,24,16,45,773.5,73.5,4.65,29.6,447.0,907.77,684.04
2018,7,24,17,0,749.0,70.0,4.6,29.2,396.0,872.42,662.91
2018,7,24,17,15,715.5,66.5,4.45,28.55,345.0,825.8,633.59
2018,7,24,17,30,682.0,63.0,4.3,27.9,294.0,777.36,601.96
2018,7,24,17,45,634.0,57.5,4.1,27.3,243.5,717.71,560.39
2018,7,24,18,0,586.0,52.0,3.9,26.7,193.0,652.34,512.38
2018,7,24,18,15,512.0,45.0,3.6,26.0,146.5,562.25,442.78
2018,7,24,18,30,438.0,38.0,3.3,25.3,100.0,475.11,371.39
2018,7,24,18,45,310.0,28.5,3.0,24.55,63.5,344.76,255.58
2018,7,24,19,0,182.0,19.0,2.7,23.8,27.0,195.42,0.0
2018,7,24,19,15,91.0,9.5,2.6,23.45,13.5,75.19,0.0
2018,7,24,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,5,15,139.0,11.0,1.9,19.1,19.5,8.65,0.0
2018,7,25,5,30,278.0,22.0,2.0,19.6,39.0,18.26,3.74
2018,7,25,5,45,398.0,30.0,2.15,20.15,79.5,24.95,15.18
2018,7,25,6,0,518.0,38.0,2.3,20.7,120.0,31.87,21.79
2018,7,25,6,15,585.0,43.0,2.35,21.4,168.0,39.24,28.45
2018,7,25,6,30,652.0,48.0,2.4,22.1,216.0,44.0,32.66
2018,7,25,6,45,695.5,52.0,2.4,22.75,267.5,47.77,35.85
2018,7,25,7,0,739.0,56.0,2.4,23.4,319.0,51.56,38.94
2018,7,25,7,15,736.0,66.5,2.65,24.25,363.5,59.36,45.32
2018,7,25,7,30,733.0,77.0,2.9,25.1,408.0,66.71,51.2
2018,7,25,7,45,788.5,72.5,3.1,25.95,467.0,64.33,48.82
2018,7,25,8,0,844.0,68.0,3.3,26.8,526.0,70.24,53.39
2018,7,25,8,15,860.5,70.0,3.45,27.55,574.5,72.49,54.88
2018,7,25,8,30,877.0,72.0,3.6,28.3,623.0,74.61,56.27
2018,7,25,8,45,889.5,74.0,3.75,29.05,668.0,76.5,57.46
2018,7,25,9,0,902.0,76.0,3.9,29.8,713.0,78.25,58.54
2018,7,25,9,15,900.0,84.0,4.05,30.35,750.5,82.89,62.01
2018,7,25,9,30,898.0,92.0,4.2,30.9,788.0,87.07,65.1
2018,7,25,9,45,907.5,92.5,4.35,31.4,823.0,87.42,65.11
2018,7,25,10,0,917.0,93.0,4.5,31.9,858.0,143.66,76.01
2018,7,25,10,15,886.0,116.5,4.55,32.2,876.5,207.61,116.41
2018,7,25,10,30,855.0,140.0,4.6,32.5,895.0,267.8,162.8
2018,7,25,10,45,879.0,129.5,4.65,32.75,922.5,321.21,205.88
2018,7,25,11,0,903.0,119.0,4.7,33.0,950.0,376.42,251.81
2018,7,25,11,15,925.5,106.5,4.75,33.05,970.0,431.34,297.97
2018,7,25,11,30,948.0,94.0,4.8,33.1,990.0,487.19,344.29
2018,7,25,11,45,948.0,95.0,4.8,33.2,996.5,541.88,388.76
2018,7,25,12,0,948.0,96.0,4.8,33.3,1003.0,595.36,431.09
2018,7,25,12,15,947.5,96.5,4.85,33.25,1002.5,646.75,471.22
2018,7,25,12,30,947.0,97.0,4.9,33.2,1002.0,696.43,509.2
2018,7,25,12,45,945.0,97.5,4.95,33.15,993.5,743.13,544.3
2018,7,25,13,0,943.0,98.0,5.0,33.1,985.0,787.5,577.1
2018,7,25,13,15,939.5,97.5,5.0,32.95,969.0,827.29,604.56
2018,7,25,13,30,936.0,97.0,5.0,32.8,953.0,864.15,630.01
2018,7,25,13,45,931.5,96.0,5.05,32.65,929.5,896.61,652.82
2018,7,25,14,0,927.0,95.0,5.1,32.5,906.0,925.76,673.51
2018,7,25,14,15,913.5,98.0,5.1,32.25,874.5,947.25,689.2
2018,7,25,14,30,900.0,101.0,5.1,32.0,843.0,965.04,702.62
2018,7,25,14,45,875.5,107.0,5.1,31.75,802.5,971.64,708.82
2018,7,25,15,0,851.0,113.0,5.1,31.5,762.0,974.29,712.64
2018,7,25,15,15,860.0,101.0,5.1,31.5,726.0,987.06,722.65
2018,7,25,15,30,869.0,89.0,5.1,31.5,690.0,995.8,730.12
2018,7,25,15,45,853.5,87.0,5.1,30.8,644.0,987.57,728.62
2018,7,25,16,0,838.0,85.0,5.1,30.1,598.0,975.8,724.97
2018,7,25,16,15,792.0,89.0,4.95,29.6,541.5,949.98,710.18
2018,7,25,16,30,746.0,93.0,4.8,29.1,485.0,908.07,684.35
2018,7,25,16,45,731.0,85.5,4.7,28.6,436.5,880.5,668.59
2018,7,25,17,0,716.0,78.0,4.6,28.1,388.0,850.01,650.43
2018,7,25,17,15,681.5,72.5,4.35,27.45,336.5,806.3,622.3
2018,7,25,17,30,647.0,67.0,4.1,26.8,285.0,755.44,588.18
2018,7,25,17,45,562.5,61.5,3.8,26.2,227.5,656.31,516.83
2018,7,25,18,0,478.0,56.0,3.5,25.6,170.0,559.11,444.04
2018,7,25,18,15,384.5,47.5,3.3,25.0,125.0,452.56,360.82
2018,7,25,18,30,291.0,39.0,3.1,24.4,80.0,350.56,277.3
2018,7,25,18,45,181.0,26.0,2.85,23.8,48.0,229.05,169.04
2018,7,25,19,0,71.0,13.0,2.6,23.2,16.0,95.33,0.0
2018,7,25,19,15,35.5,6.5,2.55,22.8,8.0,31.53,0.0
2018,7,25,19,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.9,17.75,17.0,8.65,0.0
2018,7,26,5,30,194.0,22.0,1.9,18.2,34.0,18.07,2.63
2018,7,26,5,45,307.0,33.0,1.9,18.6,72.0,27.05,16.99
2018,7,26,6,0,420.0,44.0,1.9,19.0,110.0,36.06,25.56
2018,7,26,6,15,492.5,51.5,1.9,19.75,157.0,42.0,31.06
2018,7,26,6,30,565.0,59.0,1.9,20.5,204.0,47.99,36.37
2018,7,26,6,45,614.0,64.5,1.85,21.2,254.5,52.23,39.97
2018,7,26,7,0,663.0,70.0,1.8,21.9,305.0,56.49,43.45
2018,7,26,7,15,698.5,74.5,1.9,22.85,357.0,64.71,50.18
2018,7,26,7,30,734.0,79.0,2.0,23.8,409.0,68.2,52.74
2018,7,26,7,45,760.5,82.5,2.1,24.75,460.5,70.73,54.46
2018,7,26,8,0,787.0,86.0,2.2,25.7,512.0,73.2,56.1
2018,7,26,8,15,807.0,89.0,2.3,26.5,561.0,75.11,57.29
2018,7,26,8,30,827.0,92.0,2.4,27.3,610.0,76.93,58.41
2018,7,26,8,45,842.5,94.5,2.45,28.1,655.5,87.49,66.68
2018,7,26,9,0,858.0,97.0,2.5,28.9,701.0,89.22,67.66
2018,7,26,9,15,869.5,99.0,2.6,29.55,742.0,90.38,68.25
2018,7,26,9,30,881.0,101.0,2.7,30.2,783.0,91.39,68.73
2018,7,26,9,45,889.0,103.0,2.75,30.8,818.0,92.14,69.01
2018,7,26,10,0,897.0,105.0,2.8,31.4,853.0,147.07,79.61
2018,7,26,10,15,904.5,106.5,2.9,31.95,882.5,203.9,112.77
2018,7,26,10,30,912.0,108.0,3.0,32.5,912.0,261.57,155.4
2018,7,26,10,45,917.0,109.0,3.1,33.0,934.5,318.93,201.83
2018,7,26,11,0,922.0,110.0,3.2,33.5,957.0,376.43,249.51
2018,7,26,11,15,925.5,110.5,3.3,33.65,972.5,433.0,296.67
2018,7,26,11,30,929.0,111.0,3.4,33.8,988.0,489.13,342.64
2018,7,26,11,45,931.0,111.5,3.45,33.95,995.5,543.9,386.4
2018,7,26,12,0,933.0,112.0,3.5,34.1,1003.0,597.7,428.23
2018,7,26,12,15,931.0,113.5,3.55,34.05,1002.0,648.65,467.28
2018,7,26,12,30,929.0,115.0,3.6,34.0,1001.0,697.86,504.16
2018,7,26,12,45,925.0,115.5,3.65,34.0,991.5,742.95,537.32
2018,7,26,13,0,921.0,116.0,3.7,34.0,982.0,785.6,568.16
2018,7,26,13,15,917.5,115.5,3.8,33.85,966.0,825.14,595.82
2018,7,26,13,30,914.0,115.0,3.9,33.7,950.0,861.83,621.09
2018,7,26,13,45,908.5,114.5,4.0,33.5,926.5,893.78,643.44
2018,7,26,14,0,903.0,114.0,4.1,33.3,903.0,922.44,663.75
2018,7,26,14,15,896.0,112.5,4.15,33.05,873.0,945.37,680.34
2018,7,26,14,30,889.0,111.0,4.2,32.8,843.0,964.73,694.79
2018,7,26,14,45,879.5,109.0,4.25,32.5,806.5,977.54,705.32
2018,7,26,15,0,870.0,107.0,4.3,32.2,770.0,986.61,713.66
2018,7,26,15,15,858.0,105.0,4.3,32.2,728.5,989.49,717.02
2018,7,26,15,30,846.0,103.0,4.3,32.2,687.0,988.69,718.19
2018,7,26,15,45,830.0,100.0,4.35,31.35,640.5,992.55,725.42
2018,7,26,16,0,814.0,97.0,4.4,30.5,594.0,979.26,721.44
2018,7,26,16,15,793.0,93.5,4.35,29.95,544.5,956.73,710.02
2018,7,26,16,30,772.0,90.0,4.3,29.4,495.0,930.91,696.37
2018,7,26,16,45,745.0,85.5,4.25,28.85,443.0,894.71,675.42
2018,7,26,17,0,718.0,81.0,4.2,28.3,391.0,855.81,652.21
2018,7,26,17,15,681.0,76.0,4.05,27.5,339.0,810.97,624.32
2018,7,26,17,30,644.0,71.0,3.9,26.7,287.0,758.41,589.82
2018,7,26,17,45,592.5,64.5,3.7,25.95,236.5,689.01,541.06
2018,7,26,18,0,541.0,58.0,3.5,25.2,186.0,619.74,489.94
2018,7,26,18,15,464.5,49.0,3.3,24.45,140.0,525.67,416.89
2018,7,26,18,30,388.0,40.0,3.1,23.7,94.0,434.72,342.05
2018,7,26,18,45,267.5,28.5,2.85,22.95,58.5,309.95,227.37
2018,7,26,19,0,147.0,17.0,2.6,22.2,23.0,128.11,0.0
2018,7,26,19,15,73.5,8.5,2.5,21.85,11.5,6.69,0.0
2018,7,26,19,30,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,5,15,107.0,11.0,2.55,16.0,17.0,8.65,0.0
2018,7,27,5,30,214.0,22.0,2.6,16.4,34.0,18.16,1.43
2018,7,27,5,45,331.0,32.0,2.6,16.8,72.5,26.35,16.47
2018,7,27,6,0,448.0,42.0,2.6,17.2,111.0,34.64,24.51
2018,7,27,6,15,519.5,49.0,2.65,17.85,158.5,40.3,29.81
2018,7,27,6,30,591.0,56.0,2.7,18.5,206.0,46.02,34.94
2018,7,27,6,45,638.5,62.0,2.8,19.2,257.5,50.74,39.0
2018,7,27,7,0,686.0,68.0,2.9,19.9,309.0,59.99,46.87
2018,7,27,7,15,720.0,71.5,2.95,20.65,361.0,62.84,49.03
2018,7,27,7,30,754.0,75.0,3.0,21.4,413.0,65.69,51.14
2018,7,27,7,45,778.5,79.0,3.1,22.15,464.5,68.67,53.32
2018,7,27,8,0,803.0,83.0,3.2,22.9,516.0,71.55,55.39
2018,7,27,8,15,822.0,86.0,3.25,23.6,565.0,73.54,56.7
2018,7,27,8,30,841.0,89.0,3.3,24.3,614.0,84.18,65.23
2018,7,27,8,45,855.0,91.0,3.35,24.95,659.0,85.8,66.19
2018,7,27,9,0,869.0,93.0,3.4,25.6,704.0,87.28,67.04
2018,7,27,9,15,880.5,95.0,3.45,26.2,745.0,88.53,67.74
2018,7,27,9,30,892.0,97.0,3.5,26.8,786.0,89.63,68.31
2018,7,27,9,45,902.0,98.0,3.6,27.4,822.0,90.0,68.32
2018,7,27,10,0,912.0,99.0,3.7,28.0,858.0,144.01,78.4
2018,7,27,10,15,919.0,99.5,3.75,28.4,887.0,201.08,111.96
2018,7,27,10,30,926.0,100.0,3.8,28.8,916.0,258.89,155.45
2018,7,27,10,45,931.0,101.0,3.9,29.2,938.5,317.02,203.47
2018,7,27,11,0,936.0,102.0,4.0,29.6,961.0,375.27,252.88
2018,7,27,11,15,938.5,103.0,4.05,29.85,976.0,432.49,301.49
2018,7,27,11,30,941.0,104.0,4.1,30.1,991.0,489.16,348.71
2018,7,27,11,45,942.5,104.0,4.2,30.35,998.0,543.92,393.42
2018,7,27,12,0,944.0,104.0,4.3,30.6,1005.0,597.59,436.08
2018,7,27,12,15,945.0,103.0,4.35,30.6,1004.5,648.95,476.3
2018,7,27,12,30,946.0,102.0,4.4,30.6,1004.0,698.66,514.36
2018,7,27,12,45,946.0,101.0,4.5,30.65,996.0,745.78,549.82
2018,7,27,13,0,946.0,100.0,4.6,30.7,988.0,790.66,583.02
2018,7,27,13,15,943.0,99.5,4.65,30.6,972.0,831.14,611.2
2018,7,27,13,30,940.0,99.0,4.7,30.5,956.0,868.72,637.38
2018,7,27,13,45,936.0,98.0,4.75,30.4,933.0,901.91,660.63
2018,7,27,14,0,932.0,97.0,4.8,30.3,910.0,931.8,681.76
2018,7,27,14,15,926.0,96.0,4.8,30.1,880.5,956.46,699.45
2018,7,27,14,30,920.0,95.0,4.8,29.9,851.0,977.53,714.91
2018,7,27,14,45,912.0,93.5,4.8,29.7,815.0,992.5,726.52
2018,7,27,15,0,904.0,92.0,4.8,29.5,779.0,1003.73,735.86
2018,7,27,15,15,893.0,90.0,4.8,29.5,737.0,1007.65,739.98
2018,7,27,15,30,882.0,88.0,4.8,29.5,695.0,1007.79,741.83
2018,7,27,15,45,868.0,85.5,4.75,29.0,649.0,1000.58,740.11
2018,7,27,16,0,854.0,83.0,4.7,28.5,603.0,989.75,736.15
2018,7,27,16,15,836.5,79.5,4.55,28.1,553.5,970.62,725.76
2018,7,27,16,30,819.0,76.0,4.4,27.7,504.0,960.62,721.92
2018,7,27,16,45,794.5,73.0,4.3,27.3,452.5,928.47,703.07
2018,7,27,17,0,770.0,70.0,4.2,26.9,401.0,893.55,682.11
2018,7,27,17,15,735.5,65.5,4.05,26.2,348.0,844.23,650.97
2018,7,27,17,30,701.0,61.0,3.9,25.5,295.0,793.09,617.44
2018,7,27,17,45,651.5,56.0,3.7,24.8,243.5,725.65,570.16
2018,7,27,18,0,602.0,51.0,3.5,24.1,192.0,665.76,525.94
2018,7,27,18,15,523.5,44.5,3.35,23.3,145.0,571.98,453.36
2018,7,27,18,30,445.0,38.0,3.2,22.5,98.0,481.17,378.38
2018,7,27,18,45,310.5,27.5,3.05,21.7,61.0,343.99,250.17
2018,7,27,19,0,176.0,17.0,2.9,20.9,24.0,150.7,0.0
2018,7,27,19,15,88.0,8.5,2.9,20.5,12.0,6.69,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,19.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,5,15,102.0,11.0,2.35,15.5,16.5,8.65,0.0
2018,7,28,5,30,204.0,22.0,2.4,15.9,33.0,18.18,0.0
2018,7,28,5,45,320.5,32.5,2.45,16.35,71.5,26.76,16.75
2018,7,28,6,0,437.0,43.0,2.5,16.8,110.0,35.41,25.19
2018,7,28,6,15,509.0,51.5,2.45,17.4,158.0,42.19,31.51
2018,7,28,6,30,581.0,60.0,2.4,18.0,206.0,48.96,37.6
2018,7,28,6,45,629.0,66.5,2.4,18.6,258.0,53.93,41.9
2018,7,28,7,0,677.0,73.0,2.4,19.2,310.0,58.86,46.03
2018,7,28,7,15,711.5,78.0,2.35,20.0,363.0,62.47,48.85
2018,7,28,7,30,746.0,83.0,2.3,20.8,416.0,71.39,56.17
2018,7,28,7,45,770.0,87.5,2.3,21.65,467.5,74.51,58.41
2018,7,28,8,0,794.0,92.0,2.3,22.5,519.0,77.51,60.51
2018,7,28,8,15,813.0,95.5,2.3,23.25,568.5,79.59,61.86
2018,7,28,8,30,832.0,99.0,2.3,24.0,618.0,81.57,63.11
2018,7,28,8,45,846.0,103.0,2.25,24.8,664.0,83.6,64.38
2018,7,28,9,0,860.0,107.0,2.2,25.6,710.0,94.88,73.27
2018,7,28,9,15,863.0,113.0,2.25,26.3,748.5,97.76,75.22
2018,7,28,9,30,866.0,119.0,2.3,27.0,787.0,100.31,76.9
2018,7,28,9,45,864.5,127.0,2.3,27.65,819.5,103.34,78.99
2018,7,28,10,0,863.0,135.0,2.3,28.3,852.0,156.86,89.85
2018,7,28,10,15,868.5,138.0,2.35,28.75,881.0,212.76,122.39
2018,7,28,10,30,874.0,141.0,2.4,29.2,910.0,269.32,164.3
2018,7,28,10,45,877.5,143.0,2.5,29.65,931.5,325.3,209.82
2018,7,28,11,0,881.0,145.0,2.6,30.1,953.0,381.33,256.56
2018,7,28,11,15,882.5,147.5,2.65,30.4,967.5,436.75,302.72
2018,7,28,11,30,884.0,150.0,2.7,30.7,982.0,491.68,347.55
2018,7,28,11,45,883.0,151.5,2.75,30.95,988.0,544.15,389.5
2018,7,28,12,0,882.0,153.0,2.8,31.2,994.0,595.53,429.43
2018,7,28,12,15,885.5,151.0,2.9,31.4,994.5,646.05,467.89
2018,7,28,12,30,889.0,149.0,3.0,31.6,995.0,695.35,504.54
2018,7,28,12,45,893.0,145.0,3.05,31.8,988.5,742.03,538.4
2018,7,28,13,0,897.0,141.0,3.1,32.0,982.0,786.78,570.27
2018,7,28,13,15,893.0,140.5,3.2,31.95,965.5,825.87,598.11
2018,7,28,13,30,889.0,140.0,3.3,31.9,949.0,862.12,622.89
2018,7,28,13,45,883.0,138.5,3.4,31.85,925.0,892.79,644.04
2018,7,28,14,0,877.0,137.0,3.5,31.8,901.0,920.13,663.13
2018,7,28,14,15,854.0,142.5,3.55,31.6,865.5,949.23,683.6
2018,7,28,14,30,831.0,148.0,3.6,31.4,830.0,960.91,692.87
2018,7,28,14,45,772.5,164.5,3.65,31.2,776.5,944.86,684.36
2018,7,28,15,0,714.0,181.0,3.7,31.0,723.0,934.3,679.72
2018,7,28,15,15,612.5,204.5,3.7,31.0,651.0,873.38,640.67
2018,7,28,15,30,511.0,228.0,3.7,31.0,579.0,798.95,590.51
2018,7,28,15,45,450.5,229.0,3.75,30.35,523.0,747.92,558.19
2018,7,28,16,0,390.0,230.0,3.8,29.7,467.0,669.1,505.89
2018,7,28,16,15,464.5,188.0,3.75,29.25,446.5,728.15,552.46
2018,7,28,16,30,539.0,146.0,3.7,28.8,426.0,756.5,576.13
2018,7,28,16,45,563.5,126.0,3.7,28.3,391.5,768.29,587.47
2018,7,28,17,0,588.0,106.0,3.7,27.8,357.0,765.01,588.28
2018,7,28,17,15,564.0,96.0,3.55,27.1,311.0,722.19,560.45
2018,7,28,17,30,540.0,86.0,3.4,26.4,265.0,677.61,530.56
2018,7,28,17,45,422.0,80.0,3.25,25.65,205.0,539.24,429.11
2018,7,28,18,0,304.0,74.0,3.1,24.9,145.0,416.87,335.3
2018,7,28,18,15,245.0,59.5,3.0,24.1,107.5,340.04,273.18
2018,7,28,18,30,186.0,45.0,2.9,23.3,70.0,266.49,210.59
2018,7,28,18,45,115.5,29.5,2.75,22.5,43.0,164.01,116.09
2018,7,28,19,0,45.0,14.0,2.6,21.7,16.0,46.11,0.0
2018,7,28,19,15,22.5,7.0,2.5,21.2,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,29,5,15,90.0,10.5,1.25,16.7,15.5,8.26,0.0
2018,7,29,5,30,180.0,21.0,1.3,17.0,31.0,17.29,0.0
2018,7,29,5,45,298.0,32.0,1.35,17.3,68.5,26.27,16.19
2018,7,29,6,0,416.0,43.0,1.4,17.6,106.0,35.31,25.0
2018,7,29,6,15,492.5,51.0,1.4,18.15,153.5,41.68,30.97
2018,7,29,6,30,569.0,59.0,1.4,18.7,201.0,48.09,36.73
2018,7,29,6,45,622.0,64.0,1.4,19.3,252.5,52.02,40.12
2018,7,29,7,0,675.0,69.0,1.4,19.9,304.0,56.0,43.42
2018,7,29,7,15,644.0,87.0,1.45,20.75,340.5,67.6,53.13
2018,7,29,7,30,613.0,105.0,1.5,21.6,377.0,78.41,61.97
2018,7,29,7,45,658.0,107.5,1.5,22.45,432.0,79.66,62.56
2018,7,29,8,0,703.0,110.0,1.5,23.3,487.0,81.02,63.25
2018,7,29,8,15,746.5,107.5,1.55,24.05,541.5,86.0,66.98
2018,7,29,8,30,790.0,105.0,1.6,24.8,596.0,84.35,65.17
2018,7,29,8,45,797.0,112.0,1.6,25.55,639.0,87.85,67.66
2018,7,29,9,0,804.0,119.0,1.6,26.3,682.0,91.04,69.87
2018,7,29,9,15,755.5,150.0,1.65,26.95,703.5,106.43,82.03
2018,7,29,9,30,707.0,181.0,1.7,27.6,725.0,110.34,84.76
2018,7,29,9,45,790.5,150.0,1.75,28.2,784.5,103.17,78.61
2018,7,29,10,0,874.0,119.0,1.8,28.8,844.0,148.73,83.44
2018,7,29,10,15,881.0,120.5,1.9,29.25,873.0,204.58,115.44
2018,7,29,10,30,888.0,122.0,2.0,29.7,902.0,261.21,157.17
2018,7,29,10,45,893.5,122.5,2.1,30.1,924.0,317.5,202.81
2018,7,29,11,0,899.0,123.0,2.2,30.5,946.0,373.99,249.87
2018,7,29,11,15,902.0,123.5,2.3,30.65,960.5,429.55,296.38
2018,7,29,11,30,905.0,124.0,2.4,30.8,975.0,484.65,341.7
2018,7,29,11,45,906.5,125.0,2.5,30.9,982.5,538.72,385.19
2018,7,29,12,0,908.0,126.0,2.6,31.0,990.0,591.84,426.83
2018,7,29,12,15,897.5,132.0,2.7,30.9,985.5,640.09,464.31
2018,7,29,12,30,887.0,138.0,2.8,30.8,981.0,686.05,499.25
2018,7,29,12,45,863.5,152.0,2.95,30.7,966.5,726.27,529.56
2018,7,29,13,0,840.0,166.0,3.1,30.6,952.0,774.97,564.61
2018,7,29,13,15,840.5,161.5,3.15,30.45,937.0,813.71,592.81
2018,7,29,13,30,841.0,157.0,3.2,30.3,922.0,849.72,618.27
2018,7,29,13,45,809.0,171.0,3.3,30.1,891.5,871.88,634.35
2018,7,29,14,0,777.0,185.0,3.4,29.9,861.0,889.29,647.51
2018,7,29,14,15,807.5,160.0,3.45,29.65,841.0,923.57,671.82
2018,7,29,14,30,838.0,135.0,3.5,29.4,821.0,954.2,693.7
2018,7,29,14,45,805.0,143.0,3.55,29.15,778.0,954.76,696.03
2018,7,29,15,0,772.0,151.0,3.6,28.9,735.0,950.71,695.73
2018,7,29,15,15,786.5,134.5,3.6,28.9,701.0,964.44,706.35
2018,7,29,15,30,801.0,118.0,3.6,28.9,667.0,974.17,714.39
2018,7,29,15,45,785.5,113.5,3.65,28.15,621.0,963.23,711.43
2018,7,29,16,0,770.0,109.0,3.7,27.4,575.0,948.68,706.29
2018,7,29,16,15,749.5,105.0,3.7,26.9,527.0,926.15,694.77
2018,7,29,16,30,729.0,101.0,3.7,26.4,479.0,907.53,685.92
2018,7,29,16,45,700.0,95.0,3.7,25.95,427.0,868.14,662.38
2018,7,29,17,0,671.0,89.0,3.7,25.5,375.0,826.31,636.71
2018,7,29,17,15,633.5,83.5,3.6,24.9,324.5,774.71,603.16
2018,7,29,17,30,596.0,78.0,3.5,24.3,274.0,721.66,567.35
2018,7,29,17,45,535.5,70.0,3.4,23.7,222.5,642.62,510.52
2018,7,29,18,0,475.0,62.0,3.3,23.1,171.0,564.18,451.37
2018,7,29,18,15,400.0,51.0,3.2,22.55,126.5,470.65,377.16
2018,7,29,18,30,325.0,40.0,3.1,22.0,82.0,380.49,301.38
2018,7,29,18,45,218.0,27.5,2.95,21.45,50.5,262.78,185.44
2018,7,29,19,0,111.0,15.0,2.8,20.9,19.0,98.33,0.0
2018,7,29,19,15,55.5,7.5,2.7,20.6,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,19.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,30,5,15,93.0,10.0,1.85,17.1,15.0,7.87,0.0
2018,7,30,5,30,186.0,20.0,1.9,17.3,30.0,16.47,0.0
2018,7,30,5,45,303.5,30.5,1.95,17.5,66.5,25.07,15.05
2018,7,30,6,0,421.0,41.0,2.0,17.7,103.0,33.73,23.59
2018,7,30,6,15,496.0,48.5,1.95,18.2,150.0,39.76,29.26
2018,7,30,6,30,571.0,56.0,1.9,18.7,197.0,45.85,34.75
2018,7,30,6,45,621.5,61.0,1.85,19.2,248.0,49.83,38.22
2018,7,30,7,0,672.0,66.0,1.8,19.7,299.0,58.27,45.43
2018,7,30,7,15,511.0,109.5,1.8,20.5,303.5,79.32,63.29
2018,7,30,7,30,350.0,153.0,1.8,21.3,308.0,105.85,85.42
2018,7,30,7,45,466.0,145.5,1.8,22.15,378.5,99.17,79.13
2018,7,30,8,0,582.0,138.0,1.8,23.0,449.0,96.45,76.29
2018,7,30,8,15,708.5,111.5,1.8,23.9,526.0,80.92,62.78
2018,7,30,8,30,835.0,85.0,1.8,24.8,603.0,81.57,62.89
2018,7,30,8,45,850.5,87.0,1.85,25.7,648.5,83.3,63.89
2018,7,30,9,0,866.0,89.0,1.9,26.6,694.0,84.89,64.77
2018,7,30,9,15,878.0,90.0,2.0,27.4,734.5,85.67,65.03
2018,7,30,9,30,890.0,91.0,2.1,28.2,775.0,86.33,65.2
2018,7,30,9,45,899.5,92.0,2.2,29.05,810.5,86.8,65.22
2018,7,30,10,0,909.0,93.0,2.3,29.9,846.0,136.84,73.46
2018,7,30,10,15,915.0,94.5,2.35,30.45,875.0,194.28,106.04
2018,7,30,10,30,921.0,96.0,2.4,31.0,904.0,252.39,148.75
2018,7,30,10,45,924.5,98.0,2.5,31.6,926.0,310.6,195.86
2018,7,30,11,0,928.0,100.0,2.6,32.2,948.0,368.8,244.19
2018,7,30,11,15,930.5,100.5,2.7,32.5,962.5,425.45,291.48
2018,7,30,11,30,933.0,101.0,2.8,32.8,977.0,481.54,337.4
2018,7,30,11,45,934.0,101.5,2.85,33.05,984.0,536.11,380.98
2018,7,30,12,0,935.0,102.0,2.9,33.3,991.0,589.57,422.46
2018,7,30,12,15,930.0,105.5,2.95,33.4,989.0,640.32,461.07
2018,7,30,12,30,925.0,109.0,3.0,33.5,987.0,689.08,497.24
2018,7,30,12,45,917.5,112.5,3.05,33.6,977.0,733.95,529.88
2018,7,30,13,0,910.0,116.0,3.1,33.7,967.0,776.22,560.05
2018,7,30,13,15,907.0,115.0,3.15,33.65,951.0,815.46,587.02
2018,7,30,13,30,904.0,114.0,3.2,33.6,935.0,851.87,611.5
2018,7,30,13,45,898.5,113.5,3.25,33.5,911.5,883.59,633.04
2018,7,30,14,0,893.0,113.0,3.3,33.4,888.0,912.04,652.55
2018,7,30,14,15,886.0,111.5,3.3,33.2,858.0,934.78,668.44
2018,7,30,14,30,879.0,110.0,3.3,33.0,828.0,953.96,682.19
2018,7,30,14,45,869.5,107.5,3.35,32.8,791.5,966.1,691.93
2018,7,30,15,0,860.0,105.0,3.4,32.6,755.0,974.48,699.5
2018,7,30,15,15,847.5,103.0,3.4,32.6,713.5,976.72,702.41
2018,7,30,15,30,835.0,101.0,3.4,32.6,672.0,975.28,703.18
2018,7,30,15,45,818.5,98.5,3.45,31.95,626.0,979.02,709.73
2018,7,30,16,0,802.0,96.0,3.5,31.3,580.0,965.78,705.33
2018,7,30,16,15,780.0,93.0,3.55,30.8,530.5,942.84,694.24
2018,7,30,16,30,758.0,90.0,3.6,30.3,481.0,916.65,680.91
2018,7,30,16,45,729.5,85.5,3.6,29.8,429.5,878.99,659.27
2018,7,30,17,0,701.0,81.0,3.6,29.3,378.0,845.24,639.88
2018,7,30,17,15,661.0,76.0,3.5,28.5,326.0,791.43,605.97
2018,7,30,17,30,621.0,71.0,3.4,27.7,274.0,736.31,569.88
2018,7,30,17,45,565.0,64.5,3.3,26.85,224.0,663.13,518.87
2018,7,30,18,0,509.0,58.0,3.2,26.0,174.0,590.32,465.32
2018,7,30,18,15,427.0,48.5,3.05,25.15,128.5,491.61,388.58
2018,7,30,18,30,345.0,39.0,2.9,24.3,83.0,396.45,309.94
2018,7,30,18,45,223.0,26.5,2.75,23.45,50.0,265.46,181.45
2018,7,30,19,0,101.0,14.0,2.6,22.6,17.0,89.7,0.0
2018,7,30,19,15,50.5,7.0,2.5,22.15,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,31,5,15,56.5,9.0,1.1,17.3,12.0,7.08,0.0
2018,7,31,5,30,113.0,18.0,1.1,17.8,24.0,13.69,0.0
2018,7,31,5,45,206.0,33.0,1.15,18.25,58.0,25.01,14.84
2018,7,31,6,0,299.0,48.0,1.2,18.7,92.0,36.32,25.69
2018,7,31,6,15,372.0,60.0,1.15,19.35,136.5,45.36,33.97
2018,7,31,6,30,445.0,72.0,1.1,20.0,181.0,56.95,44.22
2018,7,31,6,45,502.0,80.5,1.1,20.65,231.0,62.92,49.34
2018,7,31,7,0,559.0,89.0,1.1,21.3,281.0,68.82,54.21
2018,7,31,7,15,599.5,95.5,1.1,22.15,332.5,72.93,57.37
2018,7,31,7,30,640.0,102.0,1.1,23.0,384.0,76.96,60.37
