Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.5,15.6,2.0,0.0,0.0
2018,8,30,5,45,40.5,14.0,1.6,15.8,16.5,11.02,0.0
2018,8,30,6,0,73.0,26.0,1.7,16.0,31.0,19.48,7.83
2018,8,30,6,15,115.0,44.5,1.75,16.4,60.5,32.8,22.5
2018,8,30,6,30,157.0,63.0,1.8,16.8,90.0,45.91,34.61
2018,8,30,6,45,158.5,81.5,1.85,17.15,117.0,58.39,45.91
2018,8,30,7,0,160.0,100.0,1.9,17.5,144.0,71.77,57.74
2018,8,30,7,15,232.0,117.0,1.85,17.85,196.0,82.12,66.64
2018,8,30,7,30,304.0,134.0,1.8,18.2,248.0,93.69,76.39
2018,8,30,7,45,338.0,152.5,1.7,18.5,297.0,105.31,86.0
2018,8,30,8,0,372.0,171.0,1.6,18.8,346.0,116.59,95.17
2018,8,30,8,15,380.5,190.5,1.55,19.2,386.5,127.52,103.88
2018,8,30,8,30,389.0,210.0,1.5,19.6,427.0,137.97,112.08
2018,8,30,8,45,434.5,215.5,1.4,20.0,477.5,134.76,108.81
2018,8,30,9,0,480.0,221.0,1.3,20.4,528.0,136.89,110.07
2018,8,30,9,15,571.5,203.0,1.3,20.95,591.5,127.85,102.06
2018,8,30,9,30,663.0,185.0,1.3,21.5,655.0,116.28,92.06
2018,8,30,9,45,737.0,164.0,1.25,22.1,711.0,104.4,81.87
2018,8,30,10,0,811.0,143.0,1.2,22.7,767.0,118.6,77.4
2018,8,30,10,15,829.0,140.5,1.35,23.2,799.0,173.56,100.35
2018,8,30,10,30,847.0,138.0,1.5,23.7,831.0,230.7,138.84
2018,8,30,10,45,846.5,143.0,1.6,24.2,851.0,290.1,186.38
2018,8,30,11,0,846.0,148.0,1.7,24.7,871.0,349.23,236.0
2018,8,30,11,15,871.5,136.0,1.9,25.0,891.0,407.67,285.13
2018,8,30,11,30,897.0,124.0,2.1,25.3,911.0,464.74,332.99
2018,8,30,11,45,900.0,123.5,2.3,25.65,917.5,520.05,378.82
2018,8,30,12,0,903.0,123.0,2.5,26.0,924.0,574.26,422.62
2018,8,30,12,15,901.5,123.0,2.7,26.15,921.0,624.91,463.07
2018,8,30,12,30,900.0,123.0,2.9,26.3,918.0,673.57,501.14
2018,8,30,12,45,896.0,123.0,3.1,26.45,906.5,718.34,535.66
2018,8,30,13,0,892.0,123.0,3.3,26.6,895.0,760.46,567.7
2018,8,30,13,15,887.5,122.0,3.4,26.55,876.5,798.53,596.06
2018,8,30,13,30,883.0,121.0,3.5,26.5,858.0,833.53,620.92
2018,8,30,13,45,876.0,120.5,3.6,26.45,832.5,863.69,642.57
2018,8,30,14,0,869.0,120.0,3.7,26.4,807.0,890.41,662.02
2018,8,30,14,15,858.5,119.0,3.8,26.2,774.5,909.98,677.19
2018,8,30,14,30,848.0,118.0,3.9,26.0,742.0,938.24,698.49
2018,8,30,14,45,834.5,116.0,4.0,25.75,702.5,946.77,706.74
2018,8,30,15,0,821.0,114.0,4.1,25.5,663.0,951.28,712.65
2018,8,30,15,15,804.0,111.0,4.1,25.5,618.5,947.27,711.73
2018,8,30,15,30,787.0,108.0,4.1,25.5,574.0,939.29,708.35
2018,8,30,15,45,763.5,104.5,4.15,24.75,525.0,920.41,699.94
2018,8,30,16,0,740.0,101.0,4.2,24.0,476.0,905.07,694.02
2018,8,30,16,15,709.0,96.5,4.15,23.5,424.5,871.06,673.65
2018,8,30,16,30,678.0,92.0,4.1,23.0,373.0,834.08,650.84
2018,8,30,16,45,636.5,85.0,4.1,22.45,320.0,780.82,615.81
2018,8,30,17,0,595.0,78.0,4.1,21.9,267.0,725.57,577.95
2018,8,30,17,15,536.0,70.0,4.0,21.25,216.0,650.79,523.22
2018,8,30,17,30,477.0,62.0,3.9,20.6,165.0,575.48,465.06
2018,8,30,17,45,389.5,50.5,3.8,19.95,119.0,470.66,380.14
2018,8,30,18,0,302.0,39.0,3.7,19.3,73.0,368.58,291.11
2018,8,30,18,15,182.0,24.0,3.7,18.85,41.5,226.61,105.11
2018,8,30,18,30,62.0,9.0,3.7,18.4,10.0,57.5,0.0
2018,8,30,18,45,31.0,4.5,3.65,17.9,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.5,1.5,2.05,14.5,1.0,0.0,0.0
2018,8,31,5,30,15.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,31,5,45,134.0,15.0,2.55,15.15,23.5,11.8,0.0
2018,8,31,6,0,253.0,27.0,2.8,15.5,45.0,22.4,9.15
2018,8,31,6,15,369.0,37.0,2.9,15.9,88.0,30.5,20.51
2018,8,31,6,30,485.0,47.0,3.0,16.3,131.0,38.75,28.38
2018,8,31,6,45,559.0,54.0,3.05,16.7,183.0,44.39,33.66
2018,8,31,7,0,633.0,61.0,3.1,17.1,235.0,50.11,38.79
2018,8,31,7,15,680.5,66.0,3.1,17.6,289.0,54.08,42.18
2018,8,31,7,30,728.0,71.0,3.1,18.1,343.0,62.79,49.61
2018,8,31,7,45,761.5,74.0,3.1,18.65,396.0,65.28,51.48
2018,8,31,8,0,795.0,77.0,3.1,19.2,449.0,67.79,53.33
2018,8,31,8,15,818.0,79.5,3.05,19.8,499.5,69.72,54.65
2018,8,31,8,30,841.0,82.0,3.0,20.4,550.0,71.62,55.94
2018,8,31,8,45,858.0,84.0,3.0,21.0,596.5,81.43,63.93
2018,8,31,9,0,875.0,86.0,3.0,21.6,643.0,83.32,65.16
2018,8,31,9,15,887.0,88.0,3.05,22.25,684.5,84.94,66.16
2018,8,31,9,30,899.0,90.0,3.1,22.9,726.0,86.43,67.07
2018,8,31,9,45,908.5,91.5,3.15,23.5,761.5,87.45,67.59
2018,8,31,10,0,918.0,93.0,3.2,24.1,797.0,105.08,65.6
2018,8,31,10,15,925.5,94.0,3.3,24.6,826.5,165.52,90.57
2018,8,31,10,30,933.0,95.0,3.4,25.1,856.0,226.72,132.28
2018,8,31,10,45,938.5,95.0,3.55,25.6,877.5,287.37,181.21
2018,8,31,11,0,944.0,95.0,3.7,26.1,899.0,348.04,233.03
2018,8,31,11,15,947.5,95.0,3.8,26.45,913.0,407.8,284.73
2018,8,31,11,30,951.0,95.0,3.9,26.8,927.0,466.88,335.16
2018,8,31,11,45,952.5,95.0,4.05,27.15,932.5,524.11,383.05
2018,8,31,12,0,954.0,95.0,4.2,27.5,938.0,579.97,428.56
2018,8,31,12,15,954.0,94.5,4.3,27.6,935.5,632.96,471.07
2018,8,31,12,30,954.0,94.0,4.4,27.7,933.0,683.93,511.02
2018,8,31,12,45,953.0,92.5,4.45,27.8,922.5,731.1,547.25
2018,8,31,13,0,952.0,91.0,4.5,27.9,912.0,775.64,580.86
2018,8,31,13,15,934.0,98.0,4.6,27.85,889.0,812.22,607.41
2018,8,31,13,30,916.0,105.0,4.7,27.8,866.0,844.91,631.02
2018,8,31,13,45,926.0,95.0,4.75,27.7,844.0,880.7,656.68
2018,8,31,14,0,936.0,85.0,4.8,27.6,822.0,913.21,680.17
2018,8,31,14,15,929.0,83.0,4.85,27.4,789.0,935.61,697.2
2018,8,31,14,30,922.0,81.0,4.9,27.2,756.0,954.14,711.86
2018,8,31,14,45,912.0,79.5,4.95,27.0,717.0,966.51,722.59
2018,8,31,15,0,902.0,78.0,5.0,26.8,678.0,974.92,730.9
2018,8,31,15,15,888.0,76.0,5.0,26.8,633.0,974.9,732.74
2018,8,31,15,30,874.0,74.0,5.0,26.8,588.0,970.96,732.14
2018,8,31,15,45,856.0,71.5,5.05,26.05,539.0,958.6,728.52
2018,8,31,16,0,838.0,69.0,5.1,25.3,490.0,942.6,722.43
2018,8,31,16,15,813.0,65.5,5.05,24.75,438.0,914.84,706.7
2018,8,31,16,30,788.0,62.0,5.0,24.2,386.0,895.56,696.75
2018,8,31,16,45,751.5,58.0,4.95,23.7,332.0,849.54,666.85
2018,8,31,17,0,715.0,54.0,4.9,23.2,278.0,801.22,634.12
2018,8,31,17,15,659.0,49.5,4.7,22.45,225.0,731.71,583.5
2018,8,31,17,30,603.0,45.0,4.5,21.7,172.0,661.32,529.17
2018,8,31,17,45,509.5,38.0,4.25,20.95,124.0,563.23,449.48
2018,8,31,18,0,416.0,31.0,4.0,20.2,76.0,461.03,358.31
2018,8,31,18,15,256.5,20.5,3.85,19.65,43.5,281.72,92.49
2018,8,31,18,30,97.0,10.0,3.7,19.1,11.0,86.58,0.0
2018,8,31,18,45,48.5,5.0,3.55,18.55,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.8,14.55,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.9,14.8,2.0,0.0,0.0
2018,9,1,5,45,145.5,14.0,1.95,15.05,22.5,11.02,0.0
2018,9,1,6,0,274.0,25.0,2.0,15.3,43.0,20.76,7.3
2018,9,1,6,15,388.0,34.5,1.95,15.75,86.0,28.55,18.81
2018,9,1,6,30,502.0,44.0,1.9,16.2,129.0,36.48,26.41
2018,9,1,6,45,566.5,50.5,1.8,16.65,179.0,41.77,31.37
2018,9,1,7,0,631.0,57.0,1.7,17.1,229.0,47.12,36.17
2018,9,1,7,15,681.0,62.0,1.65,17.75,283.5,55.41,43.35
2018,9,1,7,30,731.0,67.0,1.6,18.4,338.0,59.79,46.94
2018,9,1,7,45,763.0,71.0,1.5,19.05,391.5,63.1,49.52
2018,9,1,8,0,795.0,75.0,1.4,19.7,445.0,66.37,52.01
2018,9,1,8,15,818.5,78.0,1.35,20.35,496.0,68.71,53.66
2018,9,1,8,30,842.0,81.0,1.3,21.0,547.0,78.78,61.87
2018,9,1,8,45,859.0,84.0,1.3,21.7,594.5,81.44,63.7
2018,9,1,9,0,876.0,87.0,1.3,22.4,642.0,83.94,65.41
2018,9,1,9,15,886.0,90.0,1.4,22.95,683.0,86.09,66.88
2018,9,1,9,30,896.0,93.0,1.5,23.5,724.0,88.08,68.21
2018,9,1,9,45,902.5,97.0,1.6,24.05,760.0,90.36,69.78
2018,9,1,10,0,909.0,101.0,1.7,24.6,796.0,108.25,68.55
2018,9,1,10,15,916.0,102.5,1.85,25.0,825.0,168.6,93.1
2018,9,1,10,30,923.0,104.0,2.0,25.4,854.0,229.67,134.32
2018,9,1,10,45,928.5,104.5,2.2,25.85,876.0,290.28,182.75
2018,9,1,11,0,934.0,105.0,2.4,26.3,898.0,350.94,234.07
2018,9,1,11,15,938.0,106.0,2.55,26.55,913.0,411.24,285.71
2018,9,1,11,30,942.0,107.0,2.7,26.8,928.0,470.98,336.21
2018,9,1,11,45,944.0,106.5,2.85,27.1,933.5,527.94,383.43
2018,9,1,12,0,946.0,106.0,3.0,27.4,939.0,583.58,428.36
2018,9,1,12,15,941.5,108.5,3.15,27.45,935.5,636.22,470.32
2018,9,1,12,30,937.0,111.0,3.3,27.5,932.0,686.58,509.59
2018,9,1,12,45,930.0,112.5,3.45,27.6,919.5,731.95,544.4
2018,9,1,13,0,923.0,114.0,3.6,27.7,907.0,774.39,576.49
2018,9,1,13,15,918.5,114.0,3.7,27.7,888.5,814.32,605.65
2018,9,1,13,30,914.0,114.0,3.8,27.7,870.0,851.14,631.54
2018,9,1,13,45,907.5,112.5,3.85,27.65,843.5,881.62,653.06
2018,9,1,14,0,901.0,111.0,3.9,27.6,817.0,908.51,672.29
2018,9,1,14,15,892.5,109.0,3.95,27.4,783.5,929.44,688.07
2018,9,1,14,30,884.0,107.0,4.0,27.2,750.0,946.55,701.51
2018,9,1,14,45,872.0,105.0,4.0,27.05,710.5,956.5,709.96
2018,9,1,15,0,860.0,103.0,4.0,26.9,671.0,974.96,724.39
2018,9,1,15,15,844.0,99.5,4.0,26.9,625.5,971.59,723.89
2018,9,1,15,30,828.0,96.0,4.0,26.9,580.0,964.18,721.01
2018,9,1,15,45,806.0,92.5,3.95,26.35,530.0,946.88,712.84
2018,9,1,16,0,784.0,89.0,3.9,25.8,480.0,925.8,702.15
2018,9,1,16,15,753.0,85.5,3.85,25.3,427.5,892.19,682.5
2018,9,1,16,30,722.0,82.0,3.8,24.8,375.0,862.6,665.32
2018,9,1,16,45,679.0,76.5,3.75,24.35,321.0,809.48,630.54
2018,9,1,17,0,636.0,71.0,3.7,23.9,267.0,754.38,593.0
2018,9,1,17,15,572.5,63.5,3.5,23.05,214.0,675.56,536.09
2018,9,1,17,30,509.0,56.0,3.3,22.2,161.0,596.54,475.74
2018,9,1,17,45,411.0,46.0,3.1,21.35,114.5,483.8,385.45
2018,9,1,18,0,313.0,36.0,2.9,20.5,68.0,374.05,288.67
2018,9,1,18,15,185.5,22.0,2.9,19.9,38.0,218.01,27.08
2018,9,1,18,30,58.0,8.0,2.9,19.3,8.0,53.26,0.0
2018,9,1,18,45,29.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,5,45,91.5,12.0,1.0,15.3,18.0,9.44,0.0
2018,9,2,6,0,183.0,24.0,1.0,15.7,36.0,18.3,4.91
2018,9,2,6,15,295.0,37.5,0.95,16.3,77.5,30.64,20.5
2018,9,2,6,30,407.0,51.0,0.9,16.9,119.0,41.51,30.71
2018,9,2,6,45,479.0,60.5,0.85,17.45,169.0,48.79,37.43
2018,9,2,7,0,551.0,70.0,0.8,18.0,219.0,56.03,43.86
2018,9,2,7,15,600.5,77.5,0.85,18.8,272.0,61.43,48.41
2018,9,2,7,30,650.0,85.0,0.9,19.6,325.0,66.76,52.75
2018,9,2,7,45,685.0,90.5,0.95,20.45,377.5,70.37,55.48
2018,9,2,8,0,720.0,96.0,1.0,21.3,430.0,73.92,58.09
2018,9,2,8,15,746.0,100.5,1.05,22.15,480.5,76.55,59.89
2018,9,2,8,30,772.0,105.0,1.1,23.0,531.0,85.65,67.11
2018,9,2,8,45,791.0,108.5,1.1,23.85,577.5,87.42,68.11
2018,9,2,9,0,810.0,112.0,1.1,24.7,624.0,89.12,69.06
2018,9,2,9,15,824.5,114.5,1.15,25.25,665.0,89.98,69.43
2018,9,2,9,30,839.0,117.0,1.2,25.8,706.0,90.8,69.77
2018,9,2,9,45,850.0,119.0,1.3,26.35,741.5,91.17,69.77
2018,9,2,10,0,861.0,121.0,1.4,26.9,777.0,115.77,74.84
2018,9,2,10,15,869.0,122.5,1.45,27.25,806.0,173.74,97.93
2018,9,2,10,30,877.0,124.0,1.5,27.6,835.0,232.56,136.92
2018,9,2,10,45,883.0,125.0,1.6,27.9,856.5,291.28,183.07
2018,9,2,11,0,889.0,126.0,1.7,28.2,878.0,350.17,232.05
2018,9,2,11,15,892.5,126.5,1.75,28.35,892.0,407.84,280.64
2018,9,2,11,30,896.0,127.0,1.8,28.5,906.0,464.95,328.06
2018,9,2,11,45,897.5,127.0,1.85,28.65,911.0,520.0,372.83
2018,9,2,12,0,899.0,127.0,1.9,28.8,916.0,573.8,415.38
2018,9,2,12,15,898.5,126.5,1.95,28.85,913.0,624.6,454.78
2018,9,2,12,30,898.0,126.0,2.0,28.9,910.0,673.46,491.75
2018,9,2,12,45,897.0,124.5,2.05,28.95,899.5,719.03,525.6
2018,9,2,13,0,896.0,123.0,2.1,29.0,889.0,762.11,557.06
2018,9,2,13,15,891.5,121.5,2.15,28.95,870.0,799.86,584.24
2018,9,2,13,30,887.0,120.0,2.2,28.9,851.0,834.47,607.91
2018,9,2,13,45,875.0,121.5,2.25,28.85,823.5,862.35,627.2
2018,9,2,14,0,863.0,123.0,2.3,28.8,796.0,886.54,644.23
2018,9,2,14,15,858.5,118.5,2.4,28.6,764.0,907.84,660.36
2018,9,2,14,30,854.0,114.0,2.5,28.4,732.0,937.58,682.21
2018,9,2,14,45,841.0,111.0,2.55,28.2,692.0,945.37,689.45
2018,9,2,15,0,828.0,108.0,2.6,28.0,652.0,949.11,694.45
2018,9,2,15,15,811.0,105.5,2.6,28.0,607.5,945.55,693.91
2018,9,2,15,30,794.0,103.0,2.6,28.0,563.0,938.03,691.01
2018,9,2,15,45,771.5,98.5,2.75,27.4,513.5,918.85,683.37
2018,9,2,16,0,749.0,94.0,2.9,26.8,464.0,895.95,673.11
2018,9,2,16,15,718.5,89.5,2.9,26.2,412.5,868.76,658.6
2018,9,2,16,30,688.0,85.0,2.9,25.6,361.0,832.17,637.16
2018,9,2,16,45,644.5,78.5,2.9,25.05,308.0,777.52,602.02
2018,9,2,17,0,601.0,72.0,2.9,24.5,255.0,721.0,564.04
2018,9,2,17,15,537.0,64.0,2.8,23.55,203.5,641.65,507.34
2018,9,2,17,30,473.0,56.0,2.7,22.6,152.0,562.22,447.11
2018,9,2,17,45,376.0,45.0,2.6,21.65,107.0,450.26,357.72
2018,9,2,18,0,279.0,34.0,2.5,20.7,62.0,342.11,261.14
2018,9,2,18,15,158.0,20.0,2.4,20.15,34.0,192.06,0.0
2018,9,2,18,30,37.0,6.0,2.3,19.6,6.0,34.61,0.0
2018,9,2,18,45,18.5,3.0,2.2,19.0,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,5,45,81.5,12.0,0.85,15.3,17.0,9.44,0.0
2018,9,3,6,0,163.0,24.0,0.9,15.5,34.0,18.23,3.85
2018,9,3,6,15,272.0,37.5,1.0,15.95,74.0,28.6,18.72
2018,9,3,6,30,381.0,51.0,1.1,16.4,114.0,41.38,30.63
2018,9,3,6,45,453.5,61.0,1.15,16.9,163.0,49.0,37.67
2018,9,3,7,0,526.0,71.0,1.2,17.4,212.0,56.56,44.42
2018,9,3,7,15,575.5,79.0,1.2,18.05,264.0,62.25,49.27
2018,9,3,7,30,625.0,87.0,1.2,18.7,316.0,67.85,53.9
2018,9,3,7,45,660.0,93.0,1.2,19.4,367.5,71.71,56.89
2018,9,3,8,0,695.0,99.0,1.2,20.1,419.0,75.48,59.74
2018,9,3,8,15,721.0,103.5,1.2,20.8,468.5,77.99,61.48
2018,9,3,8,30,747.0,108.0,1.2,21.5,518.0,80.43,63.14
2018,9,3,8,45,765.5,112.0,1.2,22.2,563.5,89.19,70.09
2018,9,3,9,0,784.0,116.0,1.2,22.9,609.0,91.08,71.24
2018,9,3,9,15,798.5,119.0,1.25,23.45,650.0,92.14,71.76
2018,9,3,9,30,813.0,122.0,1.3,24.0,691.0,93.14,72.24
2018,9,3,9,45,823.0,125.0,1.35,24.5,726.0,93.94,72.6
2018,9,3,10,0,833.0,128.0,1.4,25.0,761.0,108.32,70.43
2018,9,3,10,15,841.5,129.0,1.45,25.5,789.0,165.66,93.57
2018,9,3,10,30,850.0,130.0,1.5,26.0,817.0,224.04,132.53
2018,9,3,10,45,856.0,131.5,1.55,26.45,838.5,288.17,182.8
2018,9,3,11,0,862.0,133.0,1.6,26.9,860.0,345.92,230.77
2018,9,3,11,15,865.5,133.5,1.65,27.25,873.5,402.2,278.15
2018,9,3,11,30,869.0,134.0,1.7,27.6,887.0,457.94,324.35
2018,9,3,11,45,870.5,134.5,1.75,27.95,892.5,512.01,368.13
2018,9,3,12,0,872.0,135.0,1.8,28.3,898.0,564.9,409.71
2018,9,3,12,15,872.0,134.5,1.85,28.45,895.5,614.82,448.29
2018,9,3,12,30,872.0,134.0,1.9,28.6,893.0,662.9,484.54
2018,9,3,12,45,870.0,133.0,1.95,28.8,882.5,707.19,517.19
2018,9,3,13,0,868.0,132.0,2.0,29.0,872.0,749.01,547.45
2018,9,3,13,15,863.0,131.0,2.1,29.0,853.0,785.89,574.66
2018,9,3,13,30,858.0,130.0,2.2,29.0,834.0,819.72,598.16
2018,9,3,13,45,850.5,129.0,2.25,29.05,808.0,859.2,624.9
2018,9,3,14,0,843.0,128.0,2.3,29.1,782.0,885.07,642.67
2018,9,3,14,15,832.5,125.5,2.35,28.95,748.5,903.04,656.05
2018,9,3,14,30,822.0,123.0,2.4,28.8,715.0,917.11,667.13
2018,9,3,14,45,808.0,120.5,2.45,28.65,675.5,923.98,673.75
2018,9,3,15,0,794.0,118.0,2.5,28.5,636.0,926.85,678.02
2018,9,3,15,15,776.0,114.5,2.5,28.5,591.5,920.78,675.8
2018,9,3,15,30,758.0,111.0,2.5,28.5,547.0,910.77,671.22
2018,9,3,15,45,733.5,107.0,2.6,27.9,498.5,897.25,666.84
2018,9,3,16,0,709.0,103.0,2.7,27.3,450.0,873.56,655.55
2018,9,3,16,15,675.5,97.5,2.7,26.85,398.5,835.74,633.24
2018,9,3,16,30,642.0,92.0,2.7,26.4,347.0,795.04,608.44
2018,9,3,16,45,596.5,85.0,2.7,25.9,295.0,738.18,571.34
2018,9,3,17,0,551.0,78.0,2.7,25.4,243.0,679.47,531.33
2018,9,3,17,15,485.0,68.5,2.6,24.6,192.5,596.98,471.56
2018,9,3,17,30,419.0,59.0,2.5,23.8,142.0,514.47,408.38
2018,9,3,17,45,323.5,46.5,2.4,22.95,98.5,401.29,317.62
2018,9,3,18,0,228.0,34.0,2.3,22.1,55.0,299.88,224.64
2018,9,3,18,15,127.0,19.5,2.25,21.6,30.0,121.6,0.0
2018,9,3,18,30,26.0,5.0,2.2,21.1,5.0,3.93,0.0
2018,9,3,18,45,13.0,2.5,2.1,20.55,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,5,45,61.5,11.5,0.85,16.05,15.0,9.05,0.0
2018,9,4,6,0,123.0,23.0,0.9,16.3,30.0,17.39,2.18
2018,9,4,6,15,221.0,39.0,0.95,16.8,68.5,29.41,19.26
2018,9,4,6,30,319.0,55.0,1.0,17.3,107.0,41.4,30.49
2018,9,4,6,45,391.0,67.5,1.05,17.8,155.0,50.71,39.02
2018,9,4,7,0,463.0,80.0,1.1,18.3,203.0,59.95,47.21
2018,9,4,7,15,514.5,90.0,1.0,19.0,254.5,69.75,55.61
2018,9,4,7,30,566.0,100.0,0.9,19.7,306.0,76.45,61.1
2018,9,4,7,45,603.5,107.0,0.85,20.35,357.0,80.61,64.28
2018,9,4,8,0,641.0,114.0,0.8,21.0,408.0,84.67,67.32
2018,9,4,8,15,669.5,119.5,0.75,21.8,457.5,87.44,69.17
2018,9,4,8,30,698.0,125.0,0.7,22.6,507.0,90.12,70.94
2018,9,4,8,45,720.0,129.5,0.65,23.4,553.0,91.94,71.96
2018,9,4,9,0,742.0,134.0,0.6,24.2,599.0,93.67,72.92
2018,9,4,9,15,769.0,133.0,0.6,24.95,643.0,100.28,77.9
2018,9,4,9,30,796.0,132.0,0.6,25.7,687.0,98.86,76.29
2018,9,4,9,45,822.0,127.0,0.6,26.45,725.5,95.2,72.92
2018,9,4,10,0,848.0,122.0,0.6,27.2,764.0,104.87,67.32
2018,9,4,10,15,856.5,123.5,0.65,27.65,792.5,171.57,96.57
2018,9,4,10,30,865.0,125.0,0.7,28.1,821.0,229.83,134.44
2018,9,4,10,45,871.0,126.0,0.8,28.6,842.5,287.93,179.36
2018,9,4,11,0,877.0,127.0,0.9,29.1,864.0,346.21,227.0
2018,9,4,11,15,881.0,127.5,0.95,29.35,878.0,403.44,274.34
2018,9,4,11,30,885.0,128.0,1.0,29.6,892.0,460.17,320.52
2018,9,4,11,45,887.0,128.0,1.05,29.9,897.5,514.9,364.0
2018,9,4,12,0,889.0,128.0,1.1,30.2,903.0,568.44,405.27
2018,9,4,12,15,887.0,128.5,1.2,30.3,899.5,618.63,443.69
2018,9,4,12,30,885.0,129.0,1.3,30.4,896.0,666.79,479.75
2018,9,4,12,45,880.0,129.0,1.4,30.45,884.0,710.31,511.98
2018,9,4,13,0,875.0,129.0,1.5,30.5,872.0,751.11,541.78
2018,9,4,13,15,870.0,128.0,1.55,30.45,853.0,788.17,568.38
2018,9,4,13,30,865.0,127.0,1.6,30.4,834.0,822.14,591.29
2018,9,4,13,45,858.0,125.5,1.7,30.3,807.5,850.77,611.44
2018,9,4,14,0,851.0,124.0,1.8,30.2,781.0,887.31,636.85
2018,9,4,14,15,841.0,121.5,1.85,30.0,747.5,905.82,650.45
2018,9,4,14,30,831.0,119.0,1.9,29.8,714.0,920.42,661.92
2018,9,4,14,45,818.0,116.5,2.0,29.65,675.0,928.3,669.72
2018,9,4,15,0,805.0,114.0,2.1,29.5,636.0,932.2,675.21
2018,9,4,15,15,786.5,110.5,2.1,29.5,591.0,925.69,672.76
2018,9,4,15,30,768.0,107.0,2.1,29.5,546.0,915.21,667.98
2018,9,4,15,45,744.5,103.0,2.2,28.9,497.5,902.18,664.21
2018,9,4,16,0,721.0,99.0,2.3,28.3,449.0,879.44,653.91
2018,9,4,16,15,689.5,93.5,2.35,27.75,397.5,843.53,633.91
2018,9,4,16,30,658.0,88.0,2.4,27.2,346.0,804.74,611.36
2018,9,4,16,45,613.0,81.0,2.4,26.65,293.5,748.24,575.06
2018,9,4,17,0,568.0,74.0,2.4,26.1,241.0,689.95,535.84
2018,9,4,17,15,502.0,65.5,2.35,25.1,191.0,608.58,477.93
2018,9,4,17,30,436.0,57.0,2.3,24.1,141.0,527.08,416.23
2018,9,4,17,45,337.0,45.0,2.2,23.15,97.5,413.09,325.09
2018,9,4,18,0,238.0,33.0,2.1,22.2,54.0,307.92,225.91
2018,9,4,18,15,132.0,18.5,2.0,21.6,29.0,124.72,0.0
2018,9,4,18,30,26.0,4.0,1.9,21.0,4.0,0.0,0.0
2018,9,4,18,45,13.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,5,45,77.0,11.5,1.0,15.9,16.0,9.05,0.0
2018,9,5,6,0,154.0,23.0,1.0,16.1,32.0,17.46,0.74
2018,9,5,6,15,266.0,36.5,1.05,16.55,71.0,27.83,17.85
2018,9,5,6,30,378.0,50.0,1.1,17.0,110.0,40.65,29.84
2018,9,5,6,45,453.0,60.0,1.1,17.5,159.0,48.3,36.93
2018,9,5,7,0,528.0,70.0,1.1,18.0,208.0,55.91,43.73
2018,9,5,7,15,579.5,76.5,1.1,18.65,259.5,60.54,47.66
2018,9,5,7,30,631.0,83.0,1.1,19.3,311.0,65.16,51.45
2018,9,5,7,45,667.0,88.0,1.1,20.0,362.5,68.46,53.97
2018,9,5,8,0,703.0,93.0,1.1,20.7,414.0,71.72,56.4
2018,9,5,8,15,729.5,97.5,1.1,21.5,463.5,74.4,58.27
2018,9,5,8,30,756.0,102.0,1.1,22.3,513.0,83.39,65.44
2018,9,5,8,45,776.0,105.0,1.1,23.05,559.0,84.9,66.28
2018,9,5,9,0,796.0,108.0,1.1,23.8,605.0,86.37,67.09
2018,9,5,9,15,808.0,112.0,1.2,24.4,645.5,88.19,68.24
2018,9,5,9,30,820.0,116.0,1.3,25.0,686.0,89.9,69.31
2018,9,5,9,45,827.5,120.0,1.4,25.55,720.0,91.36,70.2
2018,9,5,10,0,835.0,124.0,1.5,26.1,754.0,104.76,68.35
2018,9,5,10,15,843.5,125.5,1.6,26.55,782.5,162.55,91.09
2018,9,5,10,30,852.0,127.0,1.7,27.0,811.0,228.13,135.19
2018,9,5,10,45,858.0,128.0,1.8,27.45,832.0,285.53,180.22
2018,9,5,11,0,864.0,129.0,1.9,27.9,853.0,343.1,228.13
2018,9,5,11,15,867.5,130.0,2.0,28.05,866.5,399.78,276.17
2018,9,5,11,30,871.0,131.0,2.1,28.2,880.0,455.93,323.18
2018,9,5,11,45,872.5,131.0,2.2,28.4,885.0,509.74,367.37
2018,9,5,12,0,874.0,131.0,2.3,28.6,890.0,562.31,409.45
2018,9,5,12,15,873.5,130.5,2.4,28.6,887.0,611.93,448.63
2018,9,5,12,30,873.0,130.0,2.5,28.6,884.0,659.63,485.51
2018,9,5,12,45,869.5,129.5,2.6,28.6,872.5,703.21,518.73
2018,9,5,13,0,866.0,129.0,2.7,28.6,861.0,744.19,549.53
2018,9,5,13,15,861.0,128.0,2.75,28.5,842.0,780.83,576.86
2018,9,5,13,30,856.0,127.0,2.8,28.4,823.0,814.42,600.4
2018,9,5,13,45,848.5,125.0,2.85,28.3,796.5,841.8,619.82
2018,9,5,14,0,841.0,123.0,2.9,28.2,770.0,876.97,644.58
2018,9,5,14,15,831.0,121.0,2.95,28.0,737.0,895.64,658.66
2018,9,5,14,30,821.0,119.0,3.0,27.8,704.0,910.47,670.51
2018,9,5,14,45,807.5,116.0,3.0,27.6,664.5,917.06,676.76
2018,9,5,15,0,794.0,113.0,3.0,27.4,625.0,919.67,680.63
2018,9,5,15,15,775.5,109.5,3.0,27.4,580.0,912.94,677.93
2018,9,5,15,30,757.0,106.0,3.0,27.4,535.0,902.3,672.83
2018,9,5,15,45,732.5,102.0,3.05,26.8,487.0,888.1,667.38
2018,9,5,16,0,708.0,98.0,3.1,26.2,439.0,864.31,655.32
2018,9,5,16,15,675.5,93.0,3.1,25.65,388.0,828.08,633.95
2018,9,5,16,30,643.0,88.0,3.1,25.1,337.0,789.02,610.04
2018,9,5,16,45,596.5,81.0,3.1,24.6,285.0,731.22,571.56
2018,9,5,17,0,550.0,74.0,3.1,24.1,233.0,671.68,530.13
2018,9,5,17,15,482.5,65.0,2.95,23.3,183.5,588.63,468.66
2018,9,5,17,30,415.0,56.0,2.8,22.5,134.0,505.63,403.73
2018,9,5,17,45,314.5,43.5,2.7,21.7,91.5,388.65,308.35
2018,9,5,18,0,214.0,31.0,2.6,20.9,49.0,282.0,202.97
2018,9,5,18,15,117.5,17.5,2.55,20.4,26.5,111.59,0.0
2018,9,5,18,30,21.0,4.0,2.5,19.9,4.0,0.0,0.0
2018,9,5,18,45,10.5,2.0,2.4,19.4,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,5,45,81.5,11.0,0.95,15.3,15.5,8.65,0.0
2018,9,6,6,0,163.0,22.0,1.0,15.6,31.0,16.74,0.0
2018,9,6,6,15,281.0,34.5,0.95,16.1,70.5,28.24,18.14
2018,9,6,6,30,399.0,47.0,0.9,16.6,110.0,38.37,27.88
2018,9,6,6,45,476.0,55.5,0.85,17.1,159.0,44.97,34.08
2018,9,6,7,0,553.0,64.0,0.8,17.6,208.0,51.62,40.04
2018,9,6,7,15,604.0,70.5,0.75,18.4,260.0,56.46,44.16
2018,9,6,7,30,655.0,77.0,0.7,19.2,312.0,61.28,48.11
2018,9,6,7,45,691.0,81.5,0.65,20.0,364.0,64.43,50.5
2018,9,6,8,0,727.0,86.0,0.6,20.8,416.0,73.12,57.57
2018,9,6,8,15,753.0,89.5,0.6,21.75,465.5,75.47,59.1
2018,9,6,8,30,779.0,93.0,0.6,22.7,515.0,77.78,60.59
2018,9,6,8,45,798.5,96.0,0.6,23.65,561.0,79.53,61.61
2018,9,6,9,0,818.0,99.0,0.6,24.6,607.0,81.23,62.57
2018,9,6,9,15,835.5,100.0,0.7,25.35,649.0,81.57,62.48
2018,9,6,9,30,853.0,101.0,0.8,26.1,691.0,91.41,70.2
2018,9,6,9,45,867.5,100.5,0.85,26.85,727.0,91.32,69.74
2018,9,6,10,0,882.0,100.0,0.9,27.6,763.0,102.56,66.21
2018,9,6,10,15,889.0,101.5,1.15,28.0,791.0,161.49,88.19
2018,9,6,10,30,896.0,103.0,1.4,28.4,819.0,221.13,127.22
2018,9,6,10,45,901.0,103.5,1.6,28.8,839.5,280.17,173.51
2018,9,6,11,0,906.0,104.0,1.8,29.2,860.0,339.2,222.73
2018,9,6,11,15,909.0,105.0,1.95,29.35,873.5,397.63,272.26
2018,9,6,11,30,912.0,106.0,2.1,29.5,887.0,455.39,320.65
2018,9,6,11,45,913.0,106.0,2.25,29.65,892.0,510.6,366.15
2018,9,6,12,0,914.0,106.0,2.4,29.8,897.0,564.42,409.43
2018,9,6,12,15,915.5,104.5,2.55,29.85,894.5,615.74,449.97
2018,9,6,12,30,917.0,103.0,2.7,29.9,892.0,665.16,488.22
2018,9,6,12,45,918.0,100.0,2.8,29.9,881.5,710.84,522.98
2018,9,6,13,0,919.0,97.0,2.9,29.9,871.0,754.02,555.38
2018,9,6,13,15,915.0,96.0,3.0,29.85,852.0,792.55,583.09
2018,9,6,13,30,911.0,95.0,3.1,29.8,833.0,827.93,607.88
2018,9,6,13,45,905.5,94.0,3.15,29.75,807.0,858.79,629.42
2018,9,6,14,0,900.0,93.0,3.2,29.7,781.0,886.15,648.75
2018,9,6,14,15,891.5,91.5,3.25,29.55,748.0,906.73,664.0
2018,9,6,14,30,883.0,90.0,3.3,29.4,715.0,923.52,676.97
2018,9,6,14,45,872.5,87.0,3.35,29.3,675.5,932.92,685.15
2018,9,6,15,0,862.0,84.0,3.4,29.2,636.0,938.37,690.97
2018,9,6,15,15,846.0,82.0,3.4,29.2,591.5,935.83,691.11
2018,9,6,15,30,830.0,80.0,3.4,29.2,547.0,929.49,688.94
2018,9,6,15,45,810.0,77.0,3.45,28.65,498.5,926.16,690.8
2018,9,6,16,0,790.0,74.0,3.5,28.1,450.0,907.38,682.23
2018,9,6,16,15,763.0,69.5,3.45,27.65,398.5,876.23,664.21
2018,9,6,16,30,736.0,65.0,3.4,27.2,347.0,841.98,643.62
2018,9,6,16,45,696.0,60.5,3.3,26.75,295.0,792.29,611.03
2018,9,6,17,0,656.0,56.0,3.2,26.3,243.0,740.44,575.4
2018,9,6,17,15,593.0,50.0,3.0,25.45,192.0,671.18,525.13
2018,9,6,17,30,530.0,44.0,2.8,24.6,141.0,595.6,466.62
2018,9,6,17,45,425.0,35.5,2.6,23.8,96.5,480.07,373.1
2018,9,6,18,0,320.0,27.0,2.4,23.0,52.0,363.28,248.33
2018,9,6,18,15,172.0,15.0,2.35,22.5,27.0,154.62,0.0
2018,9,6,18,30,24.0,3.0,2.3,22.0,2.0,0.0,0.0
2018,9,6,18,45,12.0,1.5,2.25,21.45,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,5,45,147.0,10.5,1.15,16.95,18.0,8.26,0.0
2018,9,7,6,0,294.0,21.0,1.1,17.4,36.0,17.57,0.0
2018,9,7,6,15,428.5,28.0,1.15,18.1,79.0,25.55,15.61
2018,9,7,6,30,563.0,35.0,1.2,18.8,122.0,32.3,22.34
2018,9,7,6,45,633.5,40.0,1.25,19.5,174.0,37.15,26.89
2018,9,7,7,0,704.0,45.0,1.3,20.2,226.0,42.14,31.33
2018,9,7,7,15,748.0,48.5,1.25,21.0,280.0,45.72,34.36
2018,9,7,7,30,792.0,52.0,1.2,21.8,334.0,54.54,41.8
2018,9,7,7,45,822.0,54.5,1.2,22.65,387.5,57.96,44.43
2018,9,7,8,0,852.0,57.0,1.2,23.5,441.0,61.29,46.93
2018,9,7,8,15,873.0,59.0,1.2,24.45,492.0,64.01,48.85
2018,9,7,8,30,894.0,61.0,1.2,25.4,543.0,66.62,50.65
2018,9,7,8,45,909.5,62.0,1.2,26.35,589.5,68.33,51.69
2018,9,7,9,0,925.0,63.0,1.2,27.3,636.0,69.96,52.66
2018,9,7,9,15,932.0,67.5,1.3,27.9,677.5,73.51,55.28
2018,9,7,9,30,939.0,72.0,1.4,28.5,719.0,76.83,57.71
2018,9,7,9,45,942.5,76.5,1.5,29.15,754.0,79.82,59.85
2018,9,7,10,0,946.0,81.0,1.6,29.8,789.0,93.77,58.85
2018,9,7,10,15,953.0,81.5,1.7,30.15,818.0,155.7,81.1
2018,9,7,10,30,960.0,82.0,1.8,30.5,847.0,218.27,121.64
2018,9,7,10,45,965.0,83.0,1.9,30.85,869.0,281.11,170.62
2018,9,7,11,0,970.0,84.0,2.0,31.2,891.0,343.89,222.64
2018,9,7,11,15,973.0,84.5,2.1,31.35,904.5,405.31,274.39
2018,9,7,11,30,976.0,85.0,2.2,31.5,918.0,465.92,324.82
2018,9,7,11,45,977.5,85.0,2.3,31.65,923.5,524.41,372.49
2018,9,7,12,0,979.0,85.0,2.4,31.8,929.0,581.4,417.72
2018,9,7,12,15,977.5,85.5,2.5,31.8,925.5,635.36,459.81
2018,9,7,12,30,976.0,86.0,2.6,31.8,922.0,687.08,499.24
2018,9,7,12,45,972.5,86.5,2.7,31.8,910.5,735.0,535.16
2018,9,7,13,0,969.0,87.0,2.8,31.8,899.0,780.09,568.44
2018,9,7,13,15,965.5,86.0,2.85,31.65,879.5,820.73,596.77
2018,9,7,13,30,962.0,85.0,2.9,31.5,860.0,858.1,622.46
2018,9,7,13,45,956.0,83.5,3.0,31.35,832.5,889.46,644.6
2018,9,7,14,0,950.0,82.0,3.1,31.2,805.0,917.09,664.45
2018,9,7,14,15,941.5,80.5,3.2,30.95,770.5,938.68,680.84
2018,9,7,14,30,933.0,79.0,3.3,30.7,736.0,956.29,694.88
2018,9,7,14,45,922.0,77.5,3.35,30.45,695.5,967.56,704.69
2018,9,7,15,0,911.0,76.0,3.4,30.2,655.0,974.8,712.14
2018,9,7,15,15,895.5,74.5,3.4,30.2,609.5,973.7,713.31
2018,9,7,15,30,880.0,73.0,3.4,30.2,564.0,968.66,712.12
2018,9,7,15,45,859.5,70.0,3.55,29.45,513.5,952.93,707.13
2018,9,7,16,0,839.0,67.0,3.7,28.7,463.0,933.53,699.6
2018,9,7,16,15,810.0,64.0,3.7,28.05,410.0,913.87,690.49
2018,9,7,16,30,781.0,61.0,3.7,27.4,357.0,879.4,670.73
2018,9,7,16,45,739.5,57.0,3.75,26.8,302.5,828.52,638.64
2018,9,7,17,0,698.0,53.0,3.8,26.2,248.0,775.44,603.16
2018,9,7,17,15,631.5,47.5,3.65,25.2,195.0,695.06,545.13
2018,9,7,17,30,565.0,42.0,3.5,24.2,142.0,614.04,482.49
2018,9,7,17,45,451.0,34.0,3.4,23.25,96.5,500.55,389.52
2018,9,7,18,0,337.0,26.0,3.3,22.3,51.0,372.4,241.98
2018,9,7,18,15,181.0,14.5,3.2,21.75,26.5,161.31,0.0
2018,9,7,18,30,25.0,3.0,3.1,21.2,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,3.0,20.65,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,7.87,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,16.73,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,24.71,14.81
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,31.57,21.7
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,35.66,25.6
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,39.94,29.46
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,48.09,36.49
2018,9,8,7,30,811.0,49.0,2.3,21.3,336.0,52.58,40.18
2018,9,8,7,45,840.0,51.5,2.3,22.1,390.0,56.05,42.89
2018,9,8,8,0,869.0,54.0,2.3,22.9,444.0,59.43,45.48
2018,9,8,8,15,889.0,56.0,2.4,23.7,495.0,62.19,47.49
2018,9,8,8,30,909.0,58.0,2.5,24.5,546.0,64.86,49.4
2018,9,8,8,45,924.0,59.5,2.55,25.25,593.0,66.96,50.83
2018,9,8,9,0,939.0,61.0,2.6,26.0,640.0,68.97,52.17
2018,9,8,9,15,943.5,66.0,2.7,26.65,681.0,72.84,55.08
2018,9,8,9,30,948.0,71.0,2.8,27.3,722.0,76.45,57.76
2018,9,8,9,45,948.0,77.5,2.9,27.9,756.5,80.58,60.86
2018,9,8,10,0,948.0,84.0,3.0,28.5,791.0,94.78,60.58
2018,9,8,10,15,954.5,84.5,3.05,28.95,819.5,156.91,82.77
2018,9,8,10,30,961.0,85.0,3.1,29.4,848.0,219.6,123.62
2018,9,8,10,45,965.5,86.0,3.2,29.85,869.5,282.49,173.09
2018,9,8,11,0,970.0,87.0,3.3,30.3,891.0,345.25,225.66
2018,9,8,11,15,972.5,87.5,3.35,30.45,904.0,406.59,278.02
2018,9,8,11,30,975.0,88.0,3.4,30.6,917.0,467.07,329.02
2018,9,8,11,45,976.0,87.5,3.5,30.75,921.5,524.98,377.03
2018,9,8,12,0,977.0,87.0,3.6,30.9,926.0,581.31,422.55
2018,9,8,12,15,976.5,86.5,3.7,30.9,922.5,634.97,465.16
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,686.42,505.12
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,734.11,541.59
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,779.05,575.45
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,819.45,604.3
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,856.52,630.57
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,887.82,653.04
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,915.38,673.17
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,937.33,689.77
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,955.31,703.95
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,965.9,713.18
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,972.4,719.95
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,970.98,720.93
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,965.58,719.46
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,950.95,714.13
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,932.7,706.36
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,901.59,688.46
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,878.71,676.03
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,828.52,643.09
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,776.23,606.97
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,697.44,548.93
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,618.39,486.57
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,494.58,384.02
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,376.62,224.15
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,165.5,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
