Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,7.87,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,16.67,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,23.81,14.12
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,34.02,24.06
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,39.65,29.43
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,45.41,34.67
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,49.3,38.04
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,53.23,41.32
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,61.9,48.62
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,65.57,51.47
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,68.28,53.44
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,70.87,55.28
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,73.21,56.9
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,75.44,58.41
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,77.42,59.72
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,79.28,60.93
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,80.61,61.7
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,91.64,59.2
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,155.22,81.55
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,219.38,123.5
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,283.65,174.38
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,347.73,228.43
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,410.31,282.09
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,471.95,334.23
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,531.68,383.64
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,589.79,430.38
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,645.13,474.26
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,698.04,515.26
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,746.19,551.78
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,791.27,585.41
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,832.32,614.54
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,869.99,640.92
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,902.29,663.77
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,930.82,684.26
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,952.38,700.42
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,969.87,714.13
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,980.94,724.14
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,987.9,731.69
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,986.3,732.59
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,980.68,731.03
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,963.95,724.15
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,943.5,714.74
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,922.18,703.96
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,886.12,682.4
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,832.24,647.07
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,776.19,608.27
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,691.59,545.97
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,606.36,478.76
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,474.97,369.58
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,322.03,167.78
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,129.32,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,7.47,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,15.85,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,24.16,14.28
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,31.44,21.79
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,36.74,26.85
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,42.18,31.79
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,46.17,35.24
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,55.21,42.98
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,58.66,45.7
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,62.01,48.28
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,65.09,50.57
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,68.06,52.72
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,70.44,54.36
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,72.71,55.88
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,75.59,57.99
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,78.3,59.93
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,81.3,62.11
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,92.88,71.32
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,155.97,82.95
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,219.76,124.57
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,282.57,174.26
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,345.28,227.25
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,407.47,280.6
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,468.81,332.55
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,527.99,381.81
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,585.62,428.55
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,639.2,470.99
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,690.36,510.49
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,738.54,547.05
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,783.77,580.77
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,824.25,609.61
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,861.38,635.59
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,892.85,657.57
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,920.56,677.15
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,941.32,692.81
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,958.02,706.01
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,967.74,714.39
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,973.34,720.28
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,971.52,721.02
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,965.71,719.32
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,948.08,712.03
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,926.83,702.24
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,903.57,690.01
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,865.66,666.97
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,808.88,629.32
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,750.08,588.21
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,663.62,524.22
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,587.73,463.6
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,447.11,346.1
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,291.95,117.55
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,116.69,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,14.95,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,23.31,13.4
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,33.83,23.83
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,39.41,29.18
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,45.14,34.41
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,48.98,37.76
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,52.88,41.02
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,55.44,43.02
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,64.4,50.5
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,67.43,52.77
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,70.35,54.92
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,72.36,56.27
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,74.26,57.54
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,75.92,58.63
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,77.48,59.63
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,78.85,60.49
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,88.08,67.85
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,151.14,79.9
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,214.71,121.64
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,278.31,172.46
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,341.64,226.53
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,402.89,279.9
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,463.13,331.85
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,522.22,381.68
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,579.71,428.91
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,633.43,472.19
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,684.91,512.71
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,732.6,549.68
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,777.43,583.88
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,818.09,613.33
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,855.42,640.13
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,887.2,662.84
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,915.24,683.26
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,936.79,699.87
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,954.33,714.01
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,964.32,723.03
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,970.18,729.52
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,968.77,730.55
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,963.39,729.09
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,947.48,722.46
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,927.91,713.28
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,896.22,694.73
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,872.65,681.43
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,820.58,646.22
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,766.49,607.72
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,683.36,544.82
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,600.14,477.18
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,458.22,355.14
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,313.73,72.76
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,128.74,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,14.16,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,22.48,12.61
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,32.92,23.13
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,38.08,28.14
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,43.4,33.06
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,47.28,36.47
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,51.21,39.78
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,54.17,42.16
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,63.5,50.02
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,66.17,52.01
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,68.74,53.88
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,71.06,55.55
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,73.27,57.11
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,75.51,58.76
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,77.62,60.3
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,79.8,61.9
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,88.86,69.23
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,150.64,81.26
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,213.1,122.56
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,275.08,172.67
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,336.93,226.27
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,398.05,280.16
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,458.33,332.75
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,516.45,382.59
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,573.04,429.93
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,626.29,473.61
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,677.23,514.45
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,724.54,551.81
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,768.92,586.32
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,808.46,615.74
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,844.69,642.2
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,876.23,665.49
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,904.13,686.39
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,925.18,703.29
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,942.27,717.89
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,952.01,727.28
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,957.68,734.13
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,955.04,734.31
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,948.45,731.95
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,932.06,725.35
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,912.11,716.14
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,889.45,703.27
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,852.32,679.27
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,796.88,640.43
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,739.49,597.99
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,651.32,528.17
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,573.92,462.39
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,425.14,330.93
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,256.07,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,102.69,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,13.38,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,22.37,12.32
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,30.89,21.34
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,36.39,26.66
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,45.51,34.94
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,49.25,38.25
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,53.07,41.48
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,56.29,44.08
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,59.5,46.61
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,68.34,53.99
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,70.87,55.83
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,73.16,57.48
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,75.35,59.03
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,77.56,60.61
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,79.63,62.07
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,80.89,62.87
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,88.18,68.71
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,149.79,81.19
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,211.99,122.04
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,273.54,171.3
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,334.98,223.86
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,395.21,276.43
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,454.55,327.65
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,511.54,375.71
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,567.0,421.18
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,619.83,464.09
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,670.4,504.3
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,716.64,540.57
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,760.04,574.16
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,799.66,603.34
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,836.04,629.61
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,866.46,652.16
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,893.2,672.37
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,913.43,688.16
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,929.72,701.53
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,939.3,710.71
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,944.89,717.45
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,941.0,716.75
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,933.18,713.57
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,915.12,705.69
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,904.9,703.3
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,871.62,683.23
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,835.3,660.37
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,778.87,621.54
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,720.5,579.0
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,631.25,509.65
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,552.96,443.79
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,404.95,310.74
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,231.79,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,7.87,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,13.38,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,21.27,11.26
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,31.22,21.69
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,36.02,26.41
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,41.01,31.05
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,44.97,34.55
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,48.98,37.95
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,57.63,45.32
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,61.32,48.23
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,64.4,50.55
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,67.37,52.75
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,69.08,53.83
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,70.7,54.84
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,73.64,57.01
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,76.39,59.02
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,79.17,61.04
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,87.16,67.36
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,148.83,79.62
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,211.09,119.87
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,273.27,169.15
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,335.31,221.86
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,396.12,274.51
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,456.02,325.8
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,513.3,374.04
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,568.96,419.76
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,621.63,462.12
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,671.92,501.66
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,718.65,537.85
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,762.47,571.3
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,801.41,599.35
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,836.99,624.41
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,833.6,623.19
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,839.21,628.56
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,886.3,662.53
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,925.15,690.62
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,937.5,701.12
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,945.88,709.39
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,942.08,708.77
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,934.38,705.75
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,913.54,696.42
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,900.54,692.42
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,868.0,673.44
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,832.43,651.64
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,774.82,612.38
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,715.25,569.31
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,623.32,498.64
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,543.07,431.66
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,393.62,294.77
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,179.83,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,11.8,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,20.35,10.2
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,31.1,21.49
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,36.72,26.97
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,42.49,32.32
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,46.8,36.18
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,51.15,39.93
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,53.77,42.03
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,62.67,49.58
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,65.75,51.96
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,68.73,54.23
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,70.82,55.73
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,72.81,57.14
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,75.74,59.36
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,78.49,61.43
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,81.27,63.52
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,88.51,69.35
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,150.76,82.07
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,213.69,123.22
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,276.84,174.03
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,339.9,228.46
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,401.94,283.09
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,463.16,336.43
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,521.63,386.32
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,578.49,433.53
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,632.93,478.06
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,685.1,519.76
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,732.78,557.38
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,777.57,592.22
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,817.91,621.69
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,854.87,648.1
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,886.14,671.0
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,913.62,691.44
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,934.49,707.54
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,951.32,721.11
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,960.73,729.98
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,966.0,736.29
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,962.93,736.22
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,955.86,733.61
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,937.33,725.73
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,915.17,715.6
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,890.6,702.11
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,851.69,677.4
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,793.18,636.52
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,732.74,591.63
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,638.94,517.5
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,556.84,446.87
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,401.42,296.48
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,183.53,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,11.8,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,20.44,10.0
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,31.27,21.69
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,36.5,26.85
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,41.93,31.9
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,45.9,35.44
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,49.93,38.87
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,58.49,46.18
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,62.25,49.16
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,65.36,51.55
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,68.35,53.81
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,70.76,55.53
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,73.05,57.14
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,74.79,58.32
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,76.42,59.41
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,77.87,60.34
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,83.08,64.42
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,146.94,77.98
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,211.25,119.44
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,274.67,169.7
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,337.76,223.22
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,400.16,277.01
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,461.5,329.09
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,520.69,378.02
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,578.19,424.04
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,632.36,467.37
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,684.13,507.88
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,731.5,544.01
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,775.87,577.29
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,815.43,605.73
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,851.51,631.23
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,882.24,652.99
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,909.14,672.36
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,929.97,688.41
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,946.76,702.05
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,956.15,711.17
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,961.44,717.84
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,957.77,717.39
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,950.13,714.49
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,930.55,707.13
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,907.36,696.99
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,881.54,683.14
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,841.48,658.32
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,782.39,618.18
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,721.44,573.94
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,626.14,500.01
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,542.84,429.32
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,375.12,264.88
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,153.86,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,11.8,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,20.01,9.22
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,30.33,20.74
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,35.56,25.91
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,40.98,30.96
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,44.96,34.51
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,49.0,37.96
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,57.9,45.58
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,61.99,48.87
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,64.75,50.93
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,67.4,52.88
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,69.49,54.34
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,71.47,55.71
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,74.73,58.16
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,77.79,60.44
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,80.58,62.5
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,86.17,66.88
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,148.46,80.11
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,211.32,120.41
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,274.41,170.35
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,337.36,223.83
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,398.36,276.83
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,458.39,328.43
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,516.36,377.46
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,572.73,423.97
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,626.13,467.31
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,677.17,507.85
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,724.19,544.76
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,768.28,578.92
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,808.05,608.43
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,844.46,634.82
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,875.22,657.45
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,902.24,677.7
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,922.26,693.65
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,938.26,707.14
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,946.42,715.39
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,950.48,721.12
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,946.24,720.25
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,938.07,716.87
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,918.55,708.69
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,906.65,705.74
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,869.21,683.03
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,828.74,657.22
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,766.97,613.9
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,703.37,566.4
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,604.04,487.71
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,517.77,412.91
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,347.81,234.97
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,132.69,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,11.02,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,20.36,9.01
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,29.35,19.9
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,37.87,28.03
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,43.98,33.75
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,48.21,37.55
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,52.5,41.24
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,55.77,43.94
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,59.05,46.56
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,68.42,54.43
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,71.69,56.91
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,74.02,58.56
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,76.24,60.12
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,77.93,61.23
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,79.52,62.26
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,80.32,62.64
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,83.22,64.79
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,146.15,78.71
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,209.53,119.45
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,272.47,169.51
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,335.17,223.14
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,396.55,276.71
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,456.91,328.81
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,515.32,378.04
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,572.07,424.52
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,625.37,467.52
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,676.22,507.58
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,722.79,543.73
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,766.31,576.98
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,805.18,605.6
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,840.62,630.91
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,869.55,652.0
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,894.62,670.65
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,914.06,685.63
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,929.49,698.13
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,936.55,705.66
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,939.51,710.69
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,934.22,709.09
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,925.05,705.03
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,914.88,703.01
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,889.78,690.33
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,848.54,665.12
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,804.32,636.65
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,737.53,589.66
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,677.9,545.06
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,574.99,463.51
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,473.58,376.62
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,307.24,191.02
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,104.9,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
