Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,11.02,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,22.76,10.08
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,33.92,23.82
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,40.73,30.54
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,47.69,37.05
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,52.45,41.34
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,57.26,45.5
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,65.32,52.4
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,68.64,55.02
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,71.0,56.72
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,73.35,58.39
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,75.18,59.59
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,85.02,67.64
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,86.84,68.79
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,88.55,69.85
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,89.48,70.28
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,91.66,71.76
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,153.93,85.57
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,216.83,125.59
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,279.6,175.03
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,342.23,227.99
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,403.47,280.81
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,463.84,332.21
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,521.96,380.72
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,578.44,426.53
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,631.53,469.04
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,682.3,508.73
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,728.79,544.44
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,772.34,577.34
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,811.3,606.19
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,846.86,631.32
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,876.35,652.14
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,902.04,670.52
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,920.72,684.75
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,935.36,696.51
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,941.17,702.7
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,942.84,706.37
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,946.5,710.9
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,934.82,705.13
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,911.0,692.64
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,883.39,677.32
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,837.88,647.56
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,797.15,620.24
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,725.64,569.37
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,652.93,514.87
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,542.41,428.95
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,432.58,336.84
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,265.29,141.41
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,70.78,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,10.23,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,21.1,7.98
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,31.5,21.26
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,38.42,27.91
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,45.47,34.32
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,49.56,37.89
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,58.15,45.2
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,61.57,47.87
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,64.99,50.47
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,67.8,52.48
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,70.57,54.43
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,72.77,55.88
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,83.03,64.01
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,84.61,64.95
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,86.08,65.83
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,86.79,66.08
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,87.91,66.7
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,149.84,80.39
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,212.29,118.89
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,274.9,166.79
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,337.35,218.0
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,397.65,268.59
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,456.99,317.73
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,514.22,364.18
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,569.78,408.02
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,622.48,448.78
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,672.93,486.85
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,720.05,522.06
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,764.36,554.68
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,802.87,581.58
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,837.98,604.96
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,866.92,624.85
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,892.05,642.45
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,910.82,656.41
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,925.58,668.05
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,932.55,674.27
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,935.45,678.15
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,928.42,675.55
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,928.63,677.89
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,906.2,667.39
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,880.08,654.35
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,839.15,629.07
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,795.22,600.77
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,727.44,554.66
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,667.34,511.16
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,561.78,432.21
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,458.36,346.66
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,281.82,115.74
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,83.83,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,8.65,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,19.03,5.82
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,29.16,19.22
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,35.4,25.29
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,41.78,31.14
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,50.21,38.56
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,55.14,42.74
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,59.02,45.87
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,62.87,48.9
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,65.38,50.72
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,67.87,52.5
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,77.77,60.49
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,80.53,62.41
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,82.12,63.39
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,83.61,64.3
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,84.88,65.03
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,86.06,65.71
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,147.22,79.45
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,209.29,117.91
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,271.16,165.67
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,332.82,216.91
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,392.84,267.89
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,451.95,317.52
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,508.94,364.4
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,564.24,408.61
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,616.37,449.57
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,666.1,487.7
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,711.28,521.42
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,753.43,552.26
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,790.87,579.04
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,824.92,602.09
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,853.86,622.37
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,879.1,640.39
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,895.9,652.74
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,908.66,662.72
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,914.81,668.75
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,916.96,672.43
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,921.03,677.07
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,910.17,672.0
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,886.05,660.43
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,858.27,646.13
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,814.82,620.12
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,768.42,590.85
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,706.28,548.04
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,636.08,496.38
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,526.97,411.85
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,420.12,320.2
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,250.33,60.98
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,66.35,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,8.65,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,19.44,5.01
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,29.89,19.77
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,36.86,26.56
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,43.94,33.09
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,48.83,37.42
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,58.17,45.46
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,61.58,48.17
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,64.99,50.82
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,67.81,52.82
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,70.58,54.76
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,72.46,55.91
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,82.33,63.71
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,84.49,65.11
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,86.52,66.42
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,88.34,67.55
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,90.04,68.6
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,150.47,81.81
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,212.71,119.96
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,274.8,167.56
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,336.74,218.81
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,397.29,270.16
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,456.95,320.32
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,513.83,367.38
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,569.07,411.98
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,621.61,453.57
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,671.99,492.57
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,719.19,528.67
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,763.71,562.25
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,802.12,590.78
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,837.12,615.78
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,866.96,636.99
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,893.03,655.87
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,911.69,670.44
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,926.29,682.61
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,934.27,690.51
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,938.21,696.01
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,931.14,693.3
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,931.17,695.57
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,908.71,684.81
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,882.56,671.37
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,840.66,645.29
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,795.77,615.96
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,726.67,567.11
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,665.39,520.83
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,555.13,434.38
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,446.83,338.21
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,262.65,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,72.74,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,8.65,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,19.49,3.82
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,29.96,19.87
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,37.15,26.94
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,44.32,33.58
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,59.9,47.36
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,70.98,56.92
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,84.73,68.56
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,97.75,79.32
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,99.27,80.04
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,101.02,80.96
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,92.31,73.08
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,89.95,70.62
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,94.23,73.78
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,98.28,76.72
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,87.86,67.71
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,88.36,67.78
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,150.82,83.53
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,214.03,123.36
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,273.95,169.16
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,334.58,219.34
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,393.85,270.22
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,450.87,318.64
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,503.79,363.04
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,553.57,403.51
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,606.18,445.31
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,662.96,489.28
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,698.88,516.87
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,723.97,536.35
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,774.61,575.3
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,832.68,616.34
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,861.38,637.1
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,886.27,655.68
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,904.26,669.79
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,918.18,681.46
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,925.36,689.32
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,928.48,694.73
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,921.4,691.95
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,921.41,694.2
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,898.89,683.91
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,872.71,670.81
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,829.72,644.01
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,783.82,613.84
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,713.58,563.4
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,650.97,515.27
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,539.58,426.15
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,430.76,325.15
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,241.8,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,5.51,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,6.29,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,17.13,1.28
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,28.25,18.39
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,38.09,27.81
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,45.94,35.09
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,56.57,44.55
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,66.75,53.38
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,60.91,48.05
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,60.84,47.73
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,75.79,60.32
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,94.07,75.52
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,87.78,69.69
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,89.36,70.6
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,80.61,62.88
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,81.92,63.67
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,96.47,75.48
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,109.46,85.84
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,172.44,109.84
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,232.43,151.57
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,281.77,189.12
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,332.24,230.05
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,381.64,270.33
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,433.66,312.57
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,479.45,350.24
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,522.51,384.74
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,565.1,418.12
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,606.7,450.07
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,644.67,478.54
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,680.9,505.23
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,693.54,514.89
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,695.75,517.37
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,724.93,539.25
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,746.61,555.84
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,772.98,576.47
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,796.31,594.3
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,825.6,615.57
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,845.33,630.49
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,841.89,629.84
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,834.77,627.05
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,841.67,635.32
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,845.01,640.97
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,797.81,611.55
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,755.31,584.41
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,681.02,531.98
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,605.89,475.51
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,486.51,381.67
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,369.7,273.67
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,162.54,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,7.08,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,17.4,0.0
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,27.49,17.53
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,33.72,23.81
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,40.14,29.75
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,48.9,37.55
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,54.28,42.19
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,57.82,45.08
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,61.36,47.88
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,63.94,49.75
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,66.49,51.57
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,76.31,59.5
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,79.14,61.45
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,80.5,62.28
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,81.79,63.05
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,82.88,63.67
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,83.9,64.24
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,142.36,76.76
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,205.19,114.95
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,266.87,162.17
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,328.33,213.04
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,389.21,264.39
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,449.13,314.26
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,505.78,360.74
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,560.7,404.56
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,613.12,445.04
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,663.15,482.58
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,708.86,516.12
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,751.6,546.81
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,789.14,572.95
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,823.23,595.36
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,851.64,614.85
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,876.27,632.09
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,893.9,645.32
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,907.51,656.25
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,913.5,662.56
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,915.44,666.55
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,907.69,663.5
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,906.96,665.21
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,883.21,653.52
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,855.85,639.26
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,812.67,613.08
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,766.63,583.65
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,695.15,534.07
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,631.59,486.63
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,516.94,398.0
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,404.95,288.24
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,185.2,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,5.51,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,16.36,0.0
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,29.55,19.08
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,35.57,25.32
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,41.93,31.26
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,48.24,36.89
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,54.5,42.28
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,60.69,47.46
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,62.51,48.76
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,64.75,50.31
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,67.02,51.84
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,69.56,53.6
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,79.91,61.87
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,82.85,63.89
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,93.12,71.95
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,98.57,75.95
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,103.78,79.72
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,149.42,85.07
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,211.28,121.27
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,268.8,163.85
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,327.91,211.5
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,386.67,260.73
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,443.62,307.79
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,489.84,346.69
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,525.79,375.92
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,574.96,413.01
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,624.45,449.48
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,662.91,477.14
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,698.54,502.24
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,685.84,493.68
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,657.45,474.6
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,677.86,490.01
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,696.03,503.36
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,739.92,535.91
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,776.21,563.21
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,782.04,569.89
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,784.36,574.76
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,818.08,598.67
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,847.81,619.63
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,827.03,612.88
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,802.87,603.47
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,752.71,573.38
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,700.16,539.88
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,622.27,485.05
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,543.57,425.74
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,425.97,332.0
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,306.81,212.99
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,124.52,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,6.29,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,16.32,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,26.64,16.48
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,37.93,27.3
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,48.88,37.32
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,60.21,47.44
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,71.18,57.01
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,73.35,58.71
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,72.41,57.66
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,71.56,56.62
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,76.92,60.89
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,77.7,61.21
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,83.9,66.13
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,87.01,68.4
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,83.44,65.07
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,99.39,78.06
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,105.17,82.48
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,155.34,95.03
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,211.29,129.96
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,268.94,175.2
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,323.97,221.14
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,375.9,264.14
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,428.89,307.74
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,484.9,352.14
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,541.66,396.9
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,592.31,436.89
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,641.61,474.95
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,678.43,502.67
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,717.76,531.09
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,748.61,554.06
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,775.6,574.14
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,778.02,576.39
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,769.79,571.56
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,805.56,597.99
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,832.56,617.57
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,820.39,611.29
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,798.1,598.6
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,822.92,617.5
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,838.57,629.81
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,818.16,620.47
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,794.33,608.55
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,662.59,517.83
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,515.19,411.06
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,405.37,327.08
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,276.64,223.36
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,217.17,171.97
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,151.87,99.69
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,61.33,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,2.36,0.0
2018,9,28,6,15,56.0,18.5,1.4,14.25,24.0,13.96,0.0
2018,9,28,6,30,110.0,34.0,1.4,14.5,45.0,25.4,15.53
2018,9,28,6,45,107.0,52.5,1.45,14.8,68.5,38.39,27.99
2018,9,28,7,0,104.0,71.0,1.5,15.1,92.0,51.59,40.12
2018,9,28,7,15,107.5,90.5,1.4,15.5,117.5,64.77,51.97
2018,9,28,7,30,111.0,110.0,1.3,15.9,143.0,77.63,63.25
2018,9,28,7,45,183.0,130.5,1.2,16.3,197.0,91.72,75.34
2018,9,28,8,0,255.0,151.0,1.1,16.7,251.0,102.9,84.66
2018,9,28,8,15,354.0,153.0,1.1,17.25,311.5,105.92,86.77
2018,9,28,8,30,453.0,155.0,1.1,17.8,372.0,104.85,85.37
2018,9,28,8,45,470.5,169.5,1.05,18.35,414.0,112.69,91.55
2018,9,28,9,0,488.0,184.0,1.0,18.9,456.0,120.21,97.39
2018,9,28,9,15,597.0,164.5,1.1,19.5,521.0,110.69,88.9
2018,9,28,9,30,706.0,145.0,1.2,20.1,586.0,99.44,79.07
2018,9,28,9,45,800.0,118.5,1.25,20.75,643.5,92.26,72.71
2018,9,28,10,0,894.0,92.0,1.3,21.4,701.0,87.49,68.4
2018,9,28,10,15,902.5,93.0,1.45,21.9,728.5,141.09,79.16
2018,9,28,10,30,911.0,94.0,1.6,22.4,756.0,201.6,115.95
2018,9,28,10,45,917.5,94.0,1.75,22.85,775.5,261.53,162.5
2018,9,28,11,0,924.0,94.0,1.9,23.3,795.0,321.42,213.19
2018,9,28,11,15,927.5,94.0,2.0,23.65,806.5,380.05,264.1
2018,9,28,11,30,931.0,94.0,2.1,24.0,818.0,437.82,313.87
2018,9,28,11,45,932.0,94.0,2.25,24.35,821.0,493.37,361.02
2018,9,28,12,0,933.0,94.0,2.4,24.7,824.0,547.32,405.69
2018,9,28,12,15,931.5,93.5,2.5,24.85,818.5,597.64,446.66
2018,9,28,12,30,930.0,93.0,2.6,25.0,813.0,645.62,484.86
2018,9,28,12,45,926.0,93.0,2.7,25.15,799.5,689.92,519.52
2018,9,28,13,0,922.0,93.0,2.8,25.3,786.0,731.33,551.41
2018,9,28,13,15,918.0,91.5,2.9,25.25,765.0,768.23,579.88
2018,9,28,13,30,914.0,90.0,3.0,25.2,744.0,801.85,604.29
2018,9,28,13,45,907.5,88.5,3.1,25.15,716.0,830.09,625.09
2018,9,28,14,0,901.0,87.0,3.2,25.1,688.0,854.69,643.58
2018,9,28,14,15,890.5,84.5,3.3,24.85,652.5,871.04,657.14
2018,9,28,14,30,880.0,82.0,3.4,24.6,617.0,883.43,668.27
2018,9,28,14,45,865.5,79.5,3.45,24.35,575.5,888.29,674.16
2018,9,28,15,0,851.0,77.0,3.5,24.1,534.0,889.19,677.57
2018,9,28,15,15,829.5,74.5,3.5,24.1,487.5,890.39,680.44
2018,9,28,15,30,808.0,72.0,3.5,24.1,441.0,877.23,673.38
2018,9,28,15,45,779.5,68.5,3.6,23.15,391.0,852.42,661.13
2018,9,28,16,0,751.0,65.0,3.7,22.2,341.0,824.09,645.83
2018,9,28,16,15,709.5,60.0,3.6,21.55,289.0,778.35,615.25
2018,9,28,16,30,668.0,55.0,3.5,20.9,237.0,729.88,581.1
2018,9,28,16,45,601.0,49.0,3.4,20.2,186.0,662.57,530.45
2018,9,28,17,0,534.0,43.0,3.3,19.5,135.0,588.11,470.59
2018,9,28,17,15,418.0,34.5,3.15,18.8,91.0,467.45,369.36
2018,9,28,17,30,302.0,26.0,3.0,18.1,47.0,337.51,209.04
2018,9,28,17,45,161.0,14.5,2.9,17.4,24.5,144.99,0.0
2018,9,28,18,0,20.0,3.0,2.8,16.7,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,2.75,16.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
