Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,10.62,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,20.02,6.51
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,27.13,17.6
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,34.46,24.64
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,42.49,32.0
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,47.67,36.65
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,51.4,39.85
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,55.15,42.95
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,57.95,45.13
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,60.73,47.25
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,69.53,54.5
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,71.96,56.21
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,74.39,57.99
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,76.69,59.66
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,79.09,61.41
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,81.37,63.05
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,124.83,69.5
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,186.11,103.53
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,246.18,148.35
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,305.95,197.8
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,365.13,248.46
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,423.29,298.0
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,478.55,344.29
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,532.05,387.95
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,581.82,428.23
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,629.13,465.73
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,672.71,499.82
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,713.29,531.17
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,741.11,553.23
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,764.26,571.18
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,770.51,577.22
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,767.34,577.12
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,726.55,551.52
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,668.82,512.83
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,755.17,578.42
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,822.99,628.1
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,810.89,620.93
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,795.0,611.72
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,775.8,603.48
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,753.25,591.81
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,688.39,545.46
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,615.42,490.56
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,517.8,413.46
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,420.81,330.63
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,273.77,154.86
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,93.9,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.15,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,6.06,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,19.9,11.47
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,35.52,25.8
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,36.77,27.25
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,37.44,27.97
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,57.68,45.98
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,77.19,63.08
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,70.15,56.59
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,66.72,53.31
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,68.38,54.5
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,70.05,55.69
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,79.26,63.39
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,81.25,64.81
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,82.43,65.56
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,83.55,66.26
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,125.21,72.11
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,185.66,106.21
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,245.81,152.29
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,305.65,203.3
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,363.75,254.68
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,420.83,305.01
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,475.62,352.63
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,528.67,397.62
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,578.42,438.97
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,625.62,477.23
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,666.85,510.38
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,704.87,540.48
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,739.42,567.57
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,770.57,590.9
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,793.95,608.32
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,813.49,623.28
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,826.03,633.93
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,843.92,648.59
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,843.42,650.55
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,838.81,649.92
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,823.34,640.94
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,803.97,629.13
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,766.98,605.97
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,733.7,584.52
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,670.43,538.26
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,605.28,487.99
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,502.19,405.03
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,399.08,315.36
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,243.73,116.33
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,62.63,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,9.44,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,18.22,3.0
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,23.2,14.22
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,28.1,19.2
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,33.06,23.89
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,38.35,28.72
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,52.35,41.15
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,66.16,53.21
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,81.1,66.06
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,98.25,80.64
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,121.47,100.18
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,143.12,118.09
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,153.74,126.48
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,164.17,134.68
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,163.77,133.88
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,169.88,138.55
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,189.04,138.23
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,222.97,157.0
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,256.75,184.58
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,284.72,209.35
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,312.18,232.39
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,338.13,253.99
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,348.15,263.39
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,355.0,269.9
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,425.18,323.61
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,512.32,389.74
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,600.59,456.53
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,688.47,522.6
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,701.52,532.75
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,711.7,540.98
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,763.92,579.38
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,810.19,611.05
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,822.91,620.73
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,831.68,628.28
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,841.55,636.79
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,838.28,636.5
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,822.67,627.71
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,803.19,616.24
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,769.72,594.74
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,732.87,570.04
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,679.44,532.96
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,618.15,487.48
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,519.3,410.21
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,421.2,325.22
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,256.45,87.18
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,72.21,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,9.44,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,18.25,1.24
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,29.14,19.1
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,38.51,28.2
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,44.79,34.11
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,51.12,39.82
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,56.04,44.1
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,60.93,48.22
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,63.8,50.4
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,72.15,57.28
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,74.61,59.0
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,77.05,60.69
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,76.76,60.08
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,76.59,59.59
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,83.27,64.87
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,82.16,63.62
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,120.69,68.5
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,179.89,100.38
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,238.11,143.32
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,296.22,191.19
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,353.43,240.27
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,409.74,288.49
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,463.48,334.1
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,515.55,377.33
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,563.93,416.91
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,609.9,453.74
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,651.43,486.94
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,689.96,517.4
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,722.97,543.8
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,752.54,566.67
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,776.16,584.3
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,796.05,599.57
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,807.89,610.26
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,807.02,612.41
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,758.27,580.85
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,698.01,540.67
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,609.98,478.28
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,528.82,417.97
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,524.6,418.48
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,517.22,415.08
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,563.23,450.22
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,597.89,473.78
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,499.33,393.87
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,401.73,306.49
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,239.81,34.55
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,64.69,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,8.65,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,18.32,0.0
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,25.8,15.98
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,33.51,23.57
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,41.45,30.86
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,46.61,35.5
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,50.73,39.05
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,54.86,42.49
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,58.01,44.97
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,61.13,47.39
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,63.33,48.98
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,72.68,56.62
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,74.55,57.92
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,76.33,59.16
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,77.62,60.0
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,78.83,60.79
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,116.9,65.13
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,177.44,97.41
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,238.06,142.57
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,298.39,193.14
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,357.22,244.6
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,415.03,295.29
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,470.34,343.29
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,523.92,388.84
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,573.89,430.73
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,621.48,469.85
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,664.96,505.22
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,705.48,537.78
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,740.97,565.93
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,772.98,589.93
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,798.99,609.47
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,821.22,626.54
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,835.42,638.21
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,845.6,647.3
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,848.15,651.25
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,846.77,652.6
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,832.73,644.55
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,824.73,640.71
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,792.84,620.41
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,757.65,596.78
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,699.85,553.99
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,639.68,506.66
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,539.87,425.88
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,453.62,342.98
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,262.43,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,63.72,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,8.26,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,17.5,0.0
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,24.59,15.12
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,34.73,24.98
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,40.27,30.29
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,45.92,35.47
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,49.7,38.8
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,53.52,42.05
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,56.36,44.31
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,59.19,46.52
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,68.46,54.26
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,71.58,56.61
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,73.78,58.17
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,75.88,59.65
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,77.75,60.93
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,79.53,62.15
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,117.1,66.46
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,178.46,99.0
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,239.29,143.94
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,299.82,194.09
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,358.69,244.7
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,416.48,294.1
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,471.3,340.16
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,524.31,383.34
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,574.95,423.79
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,623.22,461.27
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,666.47,494.3
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,706.71,524.42
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,741.56,551.03
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,772.91,573.84
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,798.55,592.09
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,820.4,608.01
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,834.39,619.4
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,844.37,628.4
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,845.5,631.58
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,842.63,632.3
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,838.1,631.08
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,820.19,620.67
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,786.34,601.56
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,749.13,578.83
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,688.96,536.54
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,626.32,489.47
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,532.8,415.22
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,432.03,320.36
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,244.34,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,4.72,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,7.87,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,16.68,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,23.47,13.92
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,33.26,23.47
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,38.51,28.47
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,43.89,33.35
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,47.81,36.75
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,51.75,40.04
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,60.11,47.13
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,63.72,49.97
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,66.35,51.94
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,68.88,53.79
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,71.18,55.48
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,73.36,57.06
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,75.33,58.45
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,77.19,59.75
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,114.27,63.65
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,177.09,96.41
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,239.58,142.43
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,301.68,193.92
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,361.62,245.88
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,420.34,296.75
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,476.78,344.88
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,531.3,390.2
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,582.41,432.15
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,630.94,471.09
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,675.49,506.14
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,716.94,538.24
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,752.73,566.34
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,784.95,590.43
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,810.85,609.36
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,832.84,625.82
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,847.27,637.62
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,857.62,646.89
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,858.6,650.42
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,855.5,651.31
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,842.16,643.95
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,834.67,640.55
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,801.61,620.28
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,765.12,596.51
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,704.1,552.07
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,640.57,502.72
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,533.39,416.89
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,441.53,322.49
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,210.24,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,7.87,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,16.71,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,23.88,14.07
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,34.11,24.16
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,39.32,29.14
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,44.67,34.0
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,48.17,37.05
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,51.73,40.02
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,60.04,47.01
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,63.67,49.83
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,66.31,51.76
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,68.85,53.58
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,71.16,55.25
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,73.37,56.83
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,75.05,57.95
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,76.65,59.0
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,112.16,62.08
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,174.71,93.71
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,237.22,138.81
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,299.28,189.28
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,359.8,240.87
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,419.18,291.56
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,475.73,339.51
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,530.36,384.89
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,580.91,425.81
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,628.86,463.73
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,673.47,498.65
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,714.95,530.69
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,750.43,558.42
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,782.27,582.17
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,808.15,601.35
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,830.1,618.11
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,844.87,630.04
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,855.57,639.49
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,856.12,642.32
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,852.57,642.55
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,838.99,635.13
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,831.23,631.56
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,796.91,610.87
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,759.22,586.68
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,696.88,542.3
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,632.02,492.82
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,522.69,405.82
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,427.1,303.48
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,202.15,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,7.47,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,14.95,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,23.72,13.72
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,31.92,22.21
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,40.2,29.92
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,45.84,35.09
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,50.01,38.75
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,54.21,42.31
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,57.04,44.53
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,59.87,46.69
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,68.54,53.82
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,71.34,55.84
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,73.59,57.45
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,75.74,58.98
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,77.05,59.81
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,78.3,60.58
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,112.04,63.64
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,173.52,94.81
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,234.1,138.72
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,294.34,188.23
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,353.26,239.06
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,411.08,289.11
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,465.91,336.08
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,518.91,380.51
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,568.76,421.78
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,616.09,460.18
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,659.2,494.62
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,699.25,526.18
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,733.52,552.99
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,764.28,576.13
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,789.34,594.68
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,810.58,610.81
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,823.58,621.34
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,832.56,629.38
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,832.93,632.26
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,838.66,639.01
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,823.11,629.95
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,803.67,618.11
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,767.78,595.44
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,728.56,569.15
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,664.26,522.05
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,597.63,470.0
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,499.37,389.43
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,388.66,268.89
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,171.7,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,14.95,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,22.91,12.84
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,32.94,23.1
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,38.93,28.84
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,45.02,34.42
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,48.82,37.79
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,52.67,41.08
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,55.55,43.37
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,58.42,45.6
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,67.16,52.86
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,70.01,54.96
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,72.28,56.57
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,74.44,58.09
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,76.11,59.19
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,77.69,60.22
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,109.83,62.62
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,171.13,93.19
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,232.18,137.35
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,292.9,187.29
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,351.95,238.04
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,409.89,287.78
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,465.04,334.38
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,518.39,378.18
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,568.64,418.49
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,616.4,455.67
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,659.51,488.42
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,699.54,518.08
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,734.13,543.49
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,765.18,565.2
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,790.36,581.99
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,811.7,596.31
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,824.8,606.33
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,833.85,613.95
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,833.66,615.7
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,829.47,615.0
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,823.46,612.75
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,804.31,601.52
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,768.07,581.31
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,728.5,557.26
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,662.62,512.16
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,594.44,461.57
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,493.67,381.08
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,377.27,248.14
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,167.44,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
