Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.7,10.1,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.7,10.3,2.0,0.0,0.0
2018,11,8,6,45,143.0,16.0,1.65,10.5,24.5,12.59,0.0
2018,11,8,7,0,270.0,29.0,1.6,10.7,47.0,24.26,9.79
2018,11,8,7,15,387.0,39.5,1.75,11.55,89.0,32.82,22.75
2018,11,8,7,30,504.0,50.0,1.9,12.4,131.0,41.51,31.17
2018,11,8,7,45,575.5,58.0,2.05,13.3,178.5,47.9,37.17
2018,11,8,8,0,647.0,66.0,2.2,14.2,226.0,54.33,42.97
2018,11,8,8,15,694.5,71.0,2.3,14.8,273.0,58.23,46.39
2018,11,8,8,30,742.0,76.0,2.4,15.4,320.0,62.17,49.72
2018,11,8,8,45,775.5,79.5,2.5,16.05,364.0,70.2,56.56
2018,11,8,9,0,809.0,83.0,2.6,16.7,408.0,73.06,58.78
2018,11,8,9,15,844.5,83.0,2.65,17.25,449.5,73.37,58.77
2018,11,8,9,30,880.0,83.0,2.7,17.8,491.0,73.82,58.88
2018,11,8,9,45,913.0,79.0,2.7,18.3,527.0,71.51,56.63
2018,11,8,10,0,946.0,75.0,2.7,18.8,563.0,76.75,60.91
2018,11,8,10,15,954.5,76.5,2.7,19.2,588.5,78.3,62.02
2018,11,8,10,30,963.0,78.0,2.7,19.6,614.0,133.51,73.95
2018,11,8,10,45,968.0,79.5,2.7,20.0,631.5,194.22,111.1
2018,11,8,11,0,973.0,81.0,2.7,20.4,649.0,254.58,158.46
2018,11,8,11,15,975.0,81.0,2.7,20.65,658.0,312.46,208.63
2018,11,8,11,30,977.0,81.0,2.7,20.9,667.0,369.09,259.2
2018,11,8,11,45,976.0,82.0,2.7,21.2,668.0,424.03,308.23
2018,11,8,12,0,975.0,83.0,2.7,21.5,669.0,477.04,354.76
2018,11,8,12,15,972.5,82.5,2.75,21.6,661.5,525.9,397.4
2018,11,8,12,30,970.0,82.0,2.8,21.7,654.0,572.22,437.02
2018,11,8,12,45,965.0,81.5,2.8,21.85,639.0,614.45,472.35
2018,11,8,13,0,960.0,81.0,2.8,22.0,624.0,653.61,504.53
2018,11,8,13,15,950.5,80.0,2.8,22.0,600.5,686.26,531.56
2018,11,8,13,30,941.0,79.0,2.8,22.0,577.0,715.27,555.47
2018,11,8,13,45,927.0,78.0,2.8,22.0,546.0,737.5,574.11
2018,11,8,14,0,913.0,77.0,2.8,22.0,515.0,755.79,588.65
2018,11,8,14,15,894.0,74.5,2.8,21.85,477.5,771.79,601.6
2018,11,8,14,30,875.0,72.0,2.8,21.7,440.0,776.88,606.84
2018,11,8,14,45,846.0,70.0,2.8,21.55,397.0,770.59,603.99
2018,11,8,15,0,817.0,68.0,2.8,21.4,354.0,759.92,597.87
2018,11,8,15,15,778.0,63.5,2.8,21.4,307.0,734.11,579.96
2018,11,8,15,30,739.0,59.0,2.8,21.4,260.0,704.21,558.2
2018,11,8,15,45,675.0,54.0,2.25,20.15,211.0,649.55,516.36
2018,11,8,16,0,611.0,49.0,1.7,18.9,162.0,601.64,476.81
2018,11,8,16,15,501.0,41.0,1.6,17.95,116.0,502.54,397.19
2018,11,8,16,30,391.0,33.0,1.5,17.0,70.0,402.38,303.21
2018,11,8,16,45,220.0,20.0,1.45,16.05,38.5,226.31,0.0
2018,11,8,17,0,49.0,7.0,1.4,15.1,7.0,43.14,0.0
2018,11,8,17,15,24.5,3.5,1.4,14.8,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,6,15,10.0,1.5,1.75,9.7,1.0,0.0,0.0
2018,11,9,6,30,20.0,3.0,1.7,10.0,2.0,0.0,0.0
2018,11,9,6,45,170.0,15.0,1.7,10.25,25.0,11.8,0.0
2018,11,9,7,0,320.0,27.0,1.7,10.5,48.0,22.71,7.37
2018,11,9,7,15,446.0,36.0,1.75,11.5,91.0,30.19,20.37
2018,11,9,7,30,572.0,45.0,1.8,12.5,134.0,37.9,27.93
2018,11,9,7,45,643.0,51.0,1.85,13.5,182.5,42.96,32.73
2018,11,9,8,0,714.0,57.0,1.9,14.5,231.0,52.13,40.96
2018,11,9,8,15,758.0,61.5,1.8,15.15,278.5,56.17,44.5
2018,11,9,8,30,802.0,66.0,1.7,15.8,326.0,60.24,47.95
2018,11,9,8,45,830.0,69.0,1.55,16.45,369.5,62.91,50.08
2018,11,9,9,0,858.0,72.0,1.4,17.1,413.0,65.58,52.16
2018,11,9,9,15,876.5,74.5,1.25,17.85,451.0,67.7,53.71
2018,11,9,9,30,895.0,77.0,1.1,18.6,489.0,69.8,55.22
2018,11,9,9,45,908.0,79.0,0.9,19.35,521.0,71.42,56.3
2018,11,9,10,0,921.0,81.0,0.7,20.1,553.0,80.01,63.32
2018,11,9,10,15,931.5,83.0,0.8,20.7,579.0,81.86,64.61
2018,11,9,10,30,942.0,85.0,0.9,21.3,605.0,134.35,75.3
2018,11,9,10,45,949.0,85.0,0.95,21.85,622.5,193.2,109.87
2018,11,9,11,0,956.0,85.0,1.0,22.4,640.0,251.85,154.52
2018,11,9,11,15,959.5,86.0,1.15,22.65,650.0,309.96,203.67
2018,11,9,11,30,963.0,87.0,1.3,22.9,660.0,367.09,253.51
2018,11,9,11,45,964.0,86.5,1.45,23.2,661.0,420.88,300.78
2018,11,9,12,0,965.0,86.0,1.6,23.5,662.0,472.89,345.91
2018,11,9,12,15,961.5,86.0,1.65,23.5,654.5,521.31,387.43
2018,11,9,12,30,958.0,86.0,1.7,23.5,647.0,567.15,425.98
2018,11,9,12,45,951.0,86.0,1.75,23.55,631.5,608.35,460.13
2018,11,9,13,0,944.0,86.0,1.8,23.6,616.0,646.39,491.18
2018,11,9,13,15,934.5,84.5,1.8,23.5,592.5,678.09,517.1
2018,11,9,13,30,925.0,83.0,1.8,23.4,569.0,706.17,539.98
2018,11,9,13,45,911.5,81.5,1.85,23.35,538.5,733.91,562.35
2018,11,9,14,0,898.0,80.0,1.9,23.3,508.0,752.24,577.5
2018,11,9,14,15,878.0,78.0,1.85,23.1,470.5,761.18,584.89
2018,11,9,14,30,858.0,76.0,1.8,22.9,433.0,765.84,589.43
2018,11,9,14,45,829.0,73.5,1.8,22.65,390.5,758.73,586.25
2018,11,9,15,0,800.0,71.0,1.8,22.4,348.0,747.25,579.89
2018,11,9,15,15,760.0,66.5,1.8,22.4,301.5,720.5,561.64
2018,11,9,15,30,720.0,62.0,1.8,22.4,255.0,689.56,539.53
2018,11,9,15,45,654.0,56.5,1.45,20.85,206.5,641.81,504.14
2018,11,9,16,0,588.0,51.0,1.1,19.3,158.0,583.43,458.26
2018,11,9,16,15,476.0,43.0,1.15,18.5,113.0,482.64,378.74
2018,11,9,16,30,364.0,35.0,1.2,17.7,68.0,379.41,281.86
2018,11,9,16,45,207.0,21.0,1.25,16.85,37.5,213.07,0.0
2018,11,9,17,0,50.0,7.0,1.3,16.0,7.0,43.78,0.0
2018,11,9,17,15,25.0,3.5,1.3,15.75,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,45,85.0,12.5,0.85,11.6,17.5,9.83,0.0
2018,11,10,7,0,170.0,25.0,0.8,11.6,35.0,18.97,3.65
2018,11,10,7,15,281.0,39.5,0.75,12.05,74.5,30.03,20.09
2018,11,10,7,30,392.0,54.0,0.7,12.5,114.0,44.26,33.53
2018,11,10,7,45,420.0,64.5,0.65,12.9,148.5,48.86,38.07
2018,11,10,8,0,448.0,75.0,0.6,13.3,183.0,56.4,44.98
2018,11,10,8,15,524.5,84.0,0.6,13.85,234.5,66.25,53.7
2018,11,10,8,30,601.0,93.0,0.6,14.4,286.0,73.03,59.52
2018,11,10,8,45,649.0,98.0,0.55,14.9,331.5,76.43,62.27
2018,11,10,9,0,697.0,103.0,0.5,15.4,377.0,79.9,65.03
2018,11,10,9,15,720.5,108.0,0.6,16.15,414.5,82.99,67.36
2018,11,10,9,30,744.0,113.0,0.7,16.9,452.0,86.07,69.66
2018,11,10,9,45,760.0,116.5,0.85,17.65,483.0,87.99,70.95
2018,11,10,10,0,776.0,120.0,1.0,18.4,514.0,89.92,72.26
2018,11,10,10,15,788.0,122.5,1.05,18.75,539.0,91.16,73.08
2018,11,10,10,30,800.0,125.0,1.1,19.1,564.0,136.89,82.99
2018,11,10,10,45,807.0,127.0,1.2,19.45,581.0,191.51,115.84
2018,11,10,11,0,814.0,129.0,1.3,19.8,598.0,246.31,157.92
2018,11,10,11,15,818.0,130.0,1.3,20.0,607.5,299.58,202.92
2018,11,10,11,30,822.0,131.0,1.3,20.2,617.0,352.17,248.62
2018,11,10,11,45,823.0,131.0,1.35,20.4,618.5,402.01,292.27
2018,11,10,12,0,824.0,131.0,1.4,20.6,620.0,450.37,334.06
2018,11,10,12,15,809.0,134.5,1.5,20.65,610.0,492.87,371.08
2018,11,10,12,30,794.0,138.0,1.6,20.7,600.0,532.18,404.77
2018,11,10,12,45,770.0,142.0,1.65,20.75,581.0,563.79,431.75
2018,11,10,13,0,746.0,146.0,1.7,20.8,562.0,591.26,454.99
2018,11,10,13,15,734.0,143.0,1.75,20.7,539.0,615.54,475.82
2018,11,10,13,30,722.0,140.0,1.8,20.6,516.0,636.34,493.79
2018,11,10,13,45,705.0,136.0,1.9,20.45,486.5,649.24,506.22
2018,11,10,14,0,688.0,132.0,2.0,20.3,457.0,658.28,515.74
2018,11,10,14,15,662.0,127.0,2.0,20.05,421.0,655.89,516.38
2018,11,10,14,30,636.0,122.0,2.0,19.8,385.0,649.32,513.85
2018,11,10,14,45,601.5,115.0,2.0,19.5,344.0,630.18,501.9
2018,11,10,15,0,567.0,108.0,2.0,19.2,303.0,606.89,486.48
2018,11,10,15,15,522.5,98.5,2.0,19.2,259.5,565.88,456.43
2018,11,10,15,30,478.0,89.0,2.0,19.2,216.0,527.0,426.89
2018,11,10,15,45,415.5,77.0,1.65,17.6,172.0,468.09,381.36
2018,11,10,16,0,353.0,65.0,1.3,16.0,128.0,407.67,332.15
2018,11,10,16,15,257.0,49.5,1.3,15.25,88.0,314.9,254.26
2018,11,10,16,30,161.0,34.0,1.3,14.5,48.0,223.79,166.96
2018,11,10,16,45,86.5,19.0,1.35,13.8,26.0,82.0,0.0
2018,11,10,17,0,12.0,4.0,1.4,13.1,4.0,3.15,0.0
2018,11,10,17,15,6.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,6,45,78.0,12.0,1.55,9.5,16.5,9.44,0.0
2018,11,11,7,0,156.0,24.0,1.5,9.6,33.0,18.19,1.42
2018,11,11,7,15,265.5,39.0,1.5,10.35,71.5,29.58,19.68
2018,11,11,7,30,375.0,54.0,1.5,11.1,110.0,41.01,30.76
2018,11,11,7,45,450.5,65.0,1.45,11.85,155.0,52.75,41.64
2018,11,11,8,0,526.0,76.0,1.4,12.6,200.0,61.21,49.35
2018,11,11,8,15,577.5,83.5,1.5,13.3,245.5,66.6,54.11
2018,11,11,8,30,629.0,91.0,1.6,14.0,291.0,71.99,58.73
2018,11,11,8,45,667.5,96.5,1.7,14.75,334.0,75.7,61.73
2018,11,11,9,0,706.0,102.0,1.8,15.5,377.0,79.43,64.68
2018,11,11,9,15,726.5,107.5,1.75,16.15,414.0,82.86,67.34
2018,11,11,9,30,747.0,113.0,1.7,16.8,451.0,86.24,69.93
2018,11,11,9,45,759.5,118.5,1.65,17.45,482.0,89.44,72.35
2018,11,11,10,0,772.0,124.0,1.6,18.1,513.0,92.62,74.72
2018,11,11,10,15,785.5,126.0,1.55,18.5,538.0,93.51,75.23
2018,11,11,10,30,799.0,128.0,1.5,18.9,563.0,136.93,83.92
2018,11,11,10,45,809.0,129.0,1.4,19.35,581.0,191.17,115.84
2018,11,11,11,0,819.0,130.0,1.3,19.8,599.0,245.89,157.32
2018,11,11,11,15,823.5,131.0,1.3,20.05,608.5,299.5,202.43
2018,11,11,11,30,828.0,132.0,1.3,20.3,618.0,352.5,248.36
2018,11,11,11,45,829.0,132.0,1.3,20.6,619.5,402.62,291.98
2018,11,11,12,0,830.0,132.0,1.3,20.9,621.0,451.26,333.63
2018,11,11,12,15,834.5,128.5,1.3,21.0,615.5,496.72,372.15
2018,11,11,12,30,839.0,125.0,1.3,21.1,610.0,540.19,408.23
2018,11,11,12,45,843.0,120.5,1.3,21.25,597.5,579.98,440.68
2018,11,11,13,0,847.0,116.0,1.3,21.4,585.0,617.49,470.74
2018,11,11,13,15,836.5,113.5,1.2,21.4,562.0,645.49,492.8
2018,11,11,13,30,826.0,111.0,1.1,21.4,539.0,672.87,513.76
2018,11,11,13,45,811.0,108.0,1.05,21.35,509.0,690.84,528.25
2018,11,11,14,0,796.0,105.0,1.0,21.3,479.0,704.93,539.8
2018,11,11,14,15,774.5,101.5,0.95,21.15,443.0,709.83,544.94
2018,11,11,14,30,753.0,98.0,0.9,21.0,407.0,710.64,546.5
2018,11,11,14,45,718.5,93.0,0.85,20.8,364.0,695.76,537.02
2018,11,11,15,0,684.0,88.0,0.8,20.6,321.0,676.66,524.47
2018,11,11,15,15,644.0,81.5,0.8,20.6,277.0,647.57,504.53
2018,11,11,15,30,604.0,75.0,0.8,20.6,233.0,614.71,480.97
2018,11,11,15,45,540.0,66.0,0.65,19.4,187.0,556.53,437.96
2018,11,11,16,0,476.0,57.0,0.5,18.2,141.0,495.3,390.29
2018,11,11,16,15,377.0,45.0,0.5,17.75,99.0,401.58,314.84
2018,11,11,16,30,278.0,33.0,0.5,17.3,57.0,306.83,221.76
2018,11,11,16,45,156.5,19.0,0.55,16.85,31.0,135.84,0.0
2018,11,11,17,0,35.0,5.0,0.6,16.4,5.0,3.93,0.0
2018,11,11,17,15,17.5,2.5,0.55,16.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,12,6,45,81.0,11.0,2.2,9.45,15.5,8.65,0.0
2018,11,12,7,0,162.0,22.0,2.2,9.7,31.0,16.74,0.0
2018,11,12,7,15,278.0,36.5,2.3,10.7,69.5,27.84,17.97
2018,11,12,7,30,394.0,51.0,2.4,11.7,108.0,41.92,31.41
2018,11,12,7,45,474.5,60.5,2.5,12.7,153.5,49.33,38.41
2018,11,12,8,0,555.0,70.0,2.6,13.7,199.0,56.78,45.17
2018,11,12,8,15,609.0,76.5,2.6,14.4,245.0,61.62,49.46
2018,11,12,8,30,663.0,83.0,2.6,15.1,291.0,66.49,53.62
2018,11,12,8,45,702.5,87.0,2.6,15.85,334.0,69.33,55.89
2018,11,12,9,0,742.0,91.0,2.6,16.6,377.0,72.24,58.14
2018,11,12,9,15,772.0,93.0,2.65,17.4,416.0,73.63,59.03
2018,11,12,9,30,802.0,95.0,2.7,18.2,455.0,81.31,65.34
2018,11,12,9,45,826.5,95.5,2.7,19.0,488.5,81.68,65.3
2018,11,12,10,0,851.0,96.0,2.7,19.8,522.0,82.15,65.36
2018,11,12,10,15,863.5,97.0,2.65,20.3,547.0,82.79,65.65
2018,11,12,10,30,876.0,98.0,2.6,20.8,572.0,125.87,73.17
2018,11,12,10,45,885.0,99.0,2.55,21.35,590.0,182.84,105.81
2018,11,12,11,0,894.0,100.0,2.5,21.9,608.0,240.06,149.1
2018,11,12,11,15,897.5,100.0,2.4,22.1,617.0,295.19,195.86
2018,11,12,11,30,901.0,100.0,2.3,22.3,626.0,349.42,243.48
2018,11,12,11,45,902.0,99.5,2.15,22.5,627.0,401.23,289.12
2018,11,12,12,0,903.0,99.0,2.0,22.7,628.0,451.38,332.54
2018,11,12,12,15,902.0,98.0,1.9,22.7,621.5,498.34,372.77
2018,11,12,12,30,901.0,97.0,1.8,22.7,615.0,543.02,410.1
2018,11,12,12,45,897.5,94.5,1.7,22.75,599.5,582.47,442.45
2018,11,12,13,0,894.0,92.0,1.6,22.8,584.0,618.98,471.71
2018,11,12,13,15,885.0,90.5,1.5,22.75,561.5,650.1,496.44
2018,11,12,13,30,876.0,89.0,1.4,22.7,539.0,677.7,518.04
2018,11,12,13,45,863.0,86.5,1.25,22.65,509.5,697.96,533.49
2018,11,12,14,0,850.0,84.0,1.1,22.6,480.0,714.34,545.75
2018,11,12,14,15,831.0,81.5,1.05,22.4,444.5,722.46,552.46
2018,11,12,14,30,812.0,79.0,1.0,22.2,409.0,726.48,556.2
2018,11,12,14,45,784.5,75.0,0.9,22.0,367.5,718.27,550.8
2018,11,12,15,0,757.0,71.0,0.8,21.8,326.0,705.87,542.36
2018,11,12,15,15,715.5,66.0,0.8,21.8,281.0,683.65,527.42
2018,11,12,15,30,674.0,61.0,0.8,21.8,236.0,652.42,505.22
2018,11,12,15,45,611.0,55.0,0.7,20.35,190.0,599.45,467.4
2018,11,12,16,0,548.0,49.0,0.6,18.9,144.0,543.59,424.79
2018,11,12,16,15,443.0,39.5,0.65,18.25,101.0,448.38,348.95
2018,11,12,16,30,338.0,30.0,0.7,17.6,58.0,350.13,248.13
2018,11,12,16,45,192.5,18.0,0.75,16.95,31.5,162.36,0.0
2018,11,12,17,0,47.0,6.0,0.8,16.3,5.0,0.0,0.0
2018,11,12,17,15,23.5,3.0,0.85,16.05,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,13,6,45,9.5,7.5,1.5,11.4,8.0,5.9,0.0
2018,11,13,7,0,19.0,15.0,1.5,11.5,16.0,11.65,0.0
2018,11,13,7,15,9.5,29.5,1.4,11.9,30.0,22.29,13.05
2018,11,13,7,30,0.0,44.0,1.3,12.3,44.0,32.74,23.24
2018,11,13,7,45,2.0,60.5,1.25,12.65,61.0,44.59,34.2
2018,11,13,8,0,4.0,77.0,1.2,13.0,78.0,56.34,44.92
2018,11,13,8,15,33.5,94.5,1.3,13.6,105.0,67.84,55.15
2018,11,13,8,30,63.0,112.0,1.4,14.2,132.0,79.81,65.6
2018,11,13,8,45,102.5,134.5,1.55,14.8,171.5,92.79,76.75
2018,11,13,9,0,142.0,157.0,1.7,15.4,211.0,106.76,88.58
2018,11,13,9,15,156.5,174.0,1.7,15.95,239.0,117.08,97.09
2018,11,13,9,30,171.0,191.0,1.7,16.5,267.0,127.13,105.28
2018,11,13,9,45,231.5,198.5,1.7,17.05,309.0,129.02,106.41
2018,11,13,10,0,292.0,206.0,1.7,17.6,351.0,134.19,110.36
2018,11,13,10,15,229.0,223.5,1.9,18.25,340.5,147.0,120.75
2018,11,13,10,30,166.0,241.0,2.1,18.9,330.0,166.61,126.24
2018,11,13,10,45,220.5,243.5,2.25,19.55,365.5,191.13,140.63
2018,11,13,11,0,275.0,246.0,2.4,20.2,401.0,219.95,160.28
2018,11,13,11,15,271.5,251.0,2.35,20.4,406.0,245.42,181.41
2018,11,13,11,30,268.0,256.0,2.3,20.6,411.0,270.33,202.65
2018,11,13,11,45,303.0,250.0,2.25,20.8,426.0,299.82,226.62
2018,11,13,12,0,338.0,244.0,2.2,21.0,441.0,331.85,252.83
2018,11,13,12,15,343.0,238.5,2.1,20.85,436.5,353.36,271.64
2018,11,13,12,30,348.0,233.0,2.0,20.7,432.0,374.18,289.72
2018,11,13,12,45,315.0,232.0,1.9,20.55,408.5,378.04,294.54
2018,11,13,13,0,282.0,231.0,1.8,20.4,385.0,378.32,296.21
2018,11,13,13,15,215.5,229.0,1.7,20.25,344.0,341.77,269.1
2018,11,13,13,30,149.0,227.0,1.6,20.1,303.0,310.92,245.59
2018,11,13,13,45,109.0,210.0,1.45,19.9,264.0,277.91,220.23
2018,11,13,14,0,69.0,193.0,1.3,19.7,225.0,226.79,180.1
2018,11,13,14,15,66.0,178.5,1.15,19.45,207.0,216.31,172.55
2018,11,13,14,30,63.0,164.0,1.0,19.2,189.0,205.22,164.24
2018,11,13,14,45,158.0,143.5,0.85,18.95,198.5,277.05,224.46
2018,11,13,15,0,253.0,123.0,0.7,18.7,208.0,351.63,284.99
2018,11,13,15,15,237.5,109.5,0.7,18.7,180.5,331.79,269.26
2018,11,13,15,30,222.0,96.0,0.7,18.7,153.0,310.68,252.66
2018,11,13,15,45,182.5,79.5,0.6,17.95,120.0,264.81,215.47
2018,11,13,16,0,143.0,63.0,0.5,17.2,87.0,217.78,176.09
2018,11,13,16,15,105.5,46.5,0.45,17.0,61.0,171.7,135.63
2018,11,13,16,30,68.0,30.0,0.4,16.8,35.0,121.64,83.33
2018,11,13,16,45,44.0,17.0,0.35,16.6,19.5,47.14,0.0
2018,11,13,17,0,20.0,4.0,0.3,16.4,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.4,16.2,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,14,6,45,119.0,10.5,1.25,12.1,16.0,8.26,0.0
2018,11,14,7,0,238.0,21.0,1.2,12.2,32.0,17.52,0.0
2018,11,14,7,15,371.5,30.5,1.2,12.85,71.0,25.43,15.39
2018,11,14,7,30,505.0,40.0,1.2,13.5,110.0,33.53,23.75
2018,11,14,7,45,581.5,46.5,1.2,14.1,156.0,38.99,29.0
2018,11,14,8,0,658.0,53.0,1.2,14.7,202.0,48.3,37.46
2018,11,14,8,15,705.0,57.5,1.25,15.35,247.0,52.34,41.07
2018,11,14,8,30,752.0,62.0,1.3,16.0,292.0,56.43,44.58
2018,11,14,8,45,784.0,65.0,1.35,16.65,334.5,59.15,46.79
2018,11,14,9,0,816.0,68.0,1.4,17.3,377.0,61.89,48.96
2018,11,14,9,15,836.5,71.0,1.35,18.05,414.5,64.43,50.91
2018,11,14,9,30,857.0,74.0,1.3,18.8,452.0,66.95,52.8
2018,11,14,9,45,871.5,76.5,1.25,19.6,483.5,68.96,54.24
2018,11,14,10,0,886.0,79.0,1.2,20.4,515.0,70.94,55.64
2018,11,14,10,15,897.0,80.0,1.1,20.85,540.0,78.88,62.18
2018,11,14,10,30,908.0,81.0,1.0,21.3,565.0,118.17,67.63
2018,11,14,10,45,915.5,81.5,0.9,21.75,582.5,174.93,98.21
2018,11,14,11,0,923.0,82.0,0.8,22.2,600.0,231.6,139.9
2018,11,14,11,15,927.0,82.5,0.8,22.45,609.5,287.17,186.08
2018,11,14,11,30,931.0,83.0,0.8,22.7,619.0,341.82,233.22
2018,11,14,11,45,931.5,82.5,0.75,23.0,620.0,393.34,277.79
2018,11,14,12,0,932.0,82.0,0.7,23.3,621.0,443.1,320.03
2018,11,14,12,15,927.0,82.5,0.7,23.35,613.5,489.39,359.18
2018,11,14,12,30,922.0,83.0,0.7,23.4,606.0,533.09,395.29
2018,11,14,12,45,914.0,83.0,0.75,23.5,591.0,572.02,427.34
2018,11,14,13,0,906.0,83.0,0.8,23.6,576.0,607.82,456.39
2018,11,14,13,15,896.5,82.0,0.85,23.5,553.5,638.5,481.62
2018,11,14,13,30,887.0,81.0,0.9,23.4,531.0,670.87,507.45
2018,11,14,13,45,872.0,79.0,1.0,23.3,501.0,690.51,524.75
2018,11,14,14,0,857.0,77.0,1.1,23.2,471.0,706.18,539.19
2018,11,14,14,15,836.5,74.5,1.15,22.95,435.0,713.38,546.42
2018,11,14,14,30,816.0,72.0,1.2,22.7,399.0,716.45,550.71
2018,11,14,14,45,787.0,69.0,1.25,22.5,358.0,708.44,547.1
2018,11,14,15,0,758.0,66.0,1.3,22.3,317.0,696.29,540.37
2018,11,14,15,15,716.0,62.0,1.3,22.3,273.0,668.81,521.26
2018,11,14,15,30,674.0,58.0,1.3,22.3,229.0,644.47,503.48
2018,11,14,15,45,608.0,52.0,1.15,20.7,183.0,589.61,463.52
2018,11,14,16,0,542.0,46.0,1.0,19.1,137.0,532.05,418.82
2018,11,14,16,15,432.0,37.5,1.1,18.25,95.5,434.94,340.32
2018,11,14,16,30,322.0,29.0,1.2,17.4,54.0,331.02,226.9
2018,11,14,16,45,181.5,17.5,1.3,16.55,29.5,152.58,0.0
2018,11,14,17,0,41.0,6.0,1.4,15.7,5.0,0.0,0.0
2018,11,14,17,15,20.5,3.0,1.45,15.3,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.5,1.55,11.2,10.0,6.69,0.0
2018,11,15,7,0,77.0,17.0,1.5,11.3,20.0,12.87,0.0
2018,11,15,7,15,197.5,32.0,1.45,11.95,55.0,24.24,14.21
2018,11,15,7,30,318.0,47.0,1.4,12.6,90.0,35.68,25.66
2018,11,15,7,45,465.0,52.0,1.3,13.25,141.5,42.54,32.22
2018,11,15,8,0,612.0,57.0,1.2,13.9,193.0,47.24,36.62
2018,11,15,8,15,641.5,64.0,1.3,14.5,233.5,52.56,41.4
2018,11,15,8,30,671.0,71.0,1.4,15.1,274.0,57.79,45.95
2018,11,15,8,45,596.0,90.5,1.45,15.7,289.5,70.58,57.05
2018,11,15,9,0,521.0,110.0,1.5,16.3,305.0,79.96,65.0
2018,11,15,9,15,500.0,126.5,1.4,16.9,328.5,89.67,73.12
2018,11,15,9,30,479.0,143.0,1.3,17.5,352.0,99.01,80.8
2018,11,15,9,45,483.5,153.0,1.2,18.15,377.0,104.6,85.17
2018,11,15,10,0,488.0,163.0,1.1,18.8,402.0,110.08,89.41
2018,11,15,10,15,514.5,164.5,1.1,19.4,427.0,110.95,89.76
2018,11,15,10,30,541.0,166.0,1.1,20.0,452.0,136.85,92.93
2018,11,15,10,45,593.5,155.0,1.15,20.55,478.0,175.87,112.79
2018,11,15,11,0,646.0,144.0,1.2,21.1,504.0,217.3,141.36
2018,11,15,11,15,658.5,143.0,1.2,21.3,515.0,261.7,177.88
2018,11,15,11,30,671.0,142.0,1.2,21.5,526.0,306.52,216.21
2018,11,15,11,45,705.5,135.0,1.2,21.7,539.5,354.14,256.39
2018,11,15,12,0,740.0,128.0,1.2,21.9,553.0,403.53,297.71
2018,11,15,12,15,787.0,120.0,1.15,22.0,567.5,458.84,342.6
2018,11,15,12,30,834.0,112.0,1.1,22.1,582.0,516.43,388.3
2018,11,15,12,45,817.0,113.0,1.0,22.15,564.0,549.42,415.23
2018,11,15,13,0,800.0,114.0,0.9,22.2,546.0,580.1,439.63
2018,11,15,13,15,802.5,108.5,0.8,22.15,527.5,609.89,462.91
2018,11,15,13,30,805.0,103.0,0.7,22.1,509.0,638.44,484.63
2018,11,15,13,45,790.0,100.5,0.65,22.1,480.5,658.58,500.23
2018,11,15,14,0,775.0,98.0,0.6,22.1,452.0,672.59,511.37
2018,11,15,14,15,753.0,95.0,0.55,21.95,417.0,677.28,516.13
2018,11,15,14,30,731.0,92.0,0.5,21.8,382.0,678.01,517.71
2018,11,15,14,45,699.5,87.0,0.5,21.6,341.5,665.39,510.32
2018,11,15,15,0,668.0,82.0,0.5,21.4,301.0,648.79,500.01
2018,11,15,15,15,606.0,77.5,0.5,21.4,255.0,605.1,469.51
2018,11,15,15,30,544.0,73.0,0.5,21.4,209.0,557.28,435.06
2018,11,15,15,45,470.5,63.0,0.6,20.0,164.0,491.27,388.37
2018,11,15,16,0,397.0,53.0,0.7,18.6,119.0,422.7,336.33
2018,11,15,16,15,310.0,41.0,0.75,18.05,82.5,340.46,267.83
2018,11,15,16,30,223.0,29.0,0.8,17.5,46.0,255.1,170.13
2018,11,15,16,45,119.0,15.5,0.85,16.9,24.0,102.91,0.0
2018,11,15,17,0,15.0,2.0,0.9,16.3,2.0,0.0,0.0
2018,11,15,17,15,7.5,1.0,0.95,16.05,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,16,6,45,17.5,7.5,1.3,11.8,8.0,5.9,0.0
2018,11,16,7,0,35.0,15.0,1.3,11.8,16.0,11.8,0.0
2018,11,16,7,15,97.0,31.5,1.35,12.4,42.5,23.49,13.27
2018,11,16,7,30,159.0,48.0,1.4,13.0,69.0,35.48,25.37
2018,11,16,7,45,280.5,59.0,1.45,13.55,113.5,43.92,33.35
2018,11,16,8,0,402.0,70.0,1.5,14.1,158.0,52.53,41.26
2018,11,16,8,15,523.0,72.0,1.5,14.65,212.0,57.45,45.69
2018,11,16,8,30,644.0,74.0,1.5,15.2,266.0,59.73,47.64
2018,11,16,8,45,678.0,79.0,1.5,15.75,307.0,63.37,50.69
2018,11,16,9,0,712.0,84.0,1.5,16.3,348.0,67.0,53.67
2018,11,16,9,15,735.0,88.0,1.55,17.0,384.0,69.73,55.78
2018,11,16,9,30,758.0,92.0,1.6,17.7,420.0,72.46,57.86
2018,11,16,9,45,773.5,95.5,1.6,18.4,451.0,74.69,59.49
2018,11,16,10,0,789.0,99.0,1.6,19.1,482.0,83.29,66.58
2018,11,16,10,15,801.5,101.0,1.55,19.6,506.5,84.54,67.38
2018,11,16,10,30,814.0,103.0,1.5,20.1,531.0,117.37,71.56
2018,11,16,10,45,822.0,104.5,1.45,20.55,548.0,170.74,99.96
2018,11,16,11,0,830.0,106.0,1.4,21.0,565.0,224.35,139.31
2018,11,16,11,15,834.0,106.5,1.4,21.35,574.5,276.28,182.54
2018,11,16,11,30,838.0,107.0,1.4,21.7,584.0,327.51,227.0
2018,11,16,11,45,839.0,107.0,1.4,22.0,585.5,376.38,269.91
2018,11,16,12,0,840.0,107.0,1.4,22.3,587.0,423.77,311.01
2018,11,16,12,15,837.5,107.0,1.4,22.45,581.0,467.97,348.96
2018,11,16,12,30,835.0,107.0,1.4,22.6,575.0,509.95,384.25
2018,11,16,12,45,829.5,106.0,1.4,22.7,561.0,547.08,415.16
2018,11,16,13,0,824.0,105.0,1.4,22.8,547.0,581.38,443.24
2018,11,16,13,15,814.0,102.5,1.4,22.75,525.0,608.58,465.9
2018,11,16,13,30,804.0,100.0,1.4,22.7,503.0,632.36,485.68
2018,11,16,13,45,789.5,97.5,1.4,22.65,474.5,649.66,500.49
2018,11,16,14,0,775.0,95.0,1.4,22.6,446.0,666.84,514.91
2018,11,16,14,15,754.0,91.5,1.35,22.35,411.5,671.69,520.38
2018,11,16,14,30,733.0,88.0,1.3,22.1,377.0,672.63,522.57
2018,11,16,14,45,702.0,83.5,1.3,21.85,337.5,661.05,515.78
2018,11,16,15,0,671.0,79.0,1.3,21.6,298.0,645.56,505.99
2018,11,16,15,15,626.0,73.5,1.3,21.6,255.0,614.3,483.67
2018,11,16,15,30,581.0,68.0,1.3,21.6,212.0,579.38,457.69
2018,11,16,15,45,513.5,59.5,1.1,19.9,168.0,520.16,413.41
2018,11,16,16,0,446.0,51.0,0.9,18.2,124.0,458.18,364.36
2018,11,16,16,15,341.0,40.0,0.9,17.5,85.0,362.83,285.24
2018,11,16,16,30,236.0,29.0,0.9,16.8,46.0,258.54,168.02
2018,11,16,16,45,125.5,15.5,0.95,16.05,24.0,107.57,0.0
2018,11,16,17,0,15.0,2.0,1.0,15.3,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,1.0,15.05,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,27.5,7.5,0.8,10.5,8.5,5.9,0.0
2018,11,17,7,0,55.0,15.0,0.8,10.5,17.0,11.8,0.0
2018,11,17,7,15,190.0,30.0,0.9,10.95,52.0,22.74,12.42
2018,11,17,7,30,325.0,45.0,1.0,11.4,87.0,34.27,24.45
2018,11,17,7,45,421.5,54.5,1.05,11.9,131.0,44.39,33.99
2018,11,17,8,0,518.0,64.0,1.1,12.4,175.0,52.01,41.07
2018,11,17,8,15,571.5,70.5,1.2,12.85,218.5,56.89,45.53
2018,11,17,8,30,625.0,77.0,1.3,13.3,262.0,61.8,49.86
2018,11,17,8,45,662.0,82.0,1.4,13.75,303.0,65.39,52.91
2018,11,17,9,0,699.0,87.0,1.5,14.2,344.0,69.0,55.91
2018,11,17,9,15,738.5,87.0,1.6,14.85,382.5,69.15,55.77
2018,11,17,9,30,778.0,87.0,1.7,15.5,421.0,75.18,60.78
2018,11,17,9,45,814.0,83.5,1.75,16.15,455.0,72.94,58.53
2018,11,17,10,0,850.0,80.0,1.8,16.8,489.0,70.95,56.53
2018,11,17,10,15,861.5,81.5,1.85,17.25,513.5,72.12,57.34
2018,11,17,10,30,873.0,83.0,1.9,17.7,538.0,104.3,61.23
2018,11,17,10,45,881.5,83.5,1.95,18.2,555.5,159.85,90.19
2018,11,17,11,0,890.0,84.0,2.0,18.7,573.0,220.19,135.06
2018,11,17,11,15,893.5,84.0,2.0,18.95,582.0,273.31,180.06
2018,11,17,11,30,897.0,84.0,2.0,19.2,591.0,325.49,226.48
2018,11,17,11,45,898.0,84.0,2.05,19.5,592.5,375.7,271.74
2018,11,17,12,0,899.0,84.0,2.1,19.8,594.0,424.31,315.16
2018,11,17,12,15,892.5,84.5,2.1,19.85,586.5,468.35,354.44
2018,11,17,12,30,886.0,85.0,2.1,19.9,579.0,509.76,390.68
2018,11,17,12,45,804.5,104.0,2.1,19.95,544.0,529.76,409.93
2018,11,17,13,0,723.0,123.0,2.1,20.0,509.0,540.81,421.36
2018,11,17,13,15,622.5,141.5,2.1,19.9,464.5,531.23,416.7
2018,11,17,13,30,522.0,160.0,2.1,19.8,420.0,506.18,399.74
2018,11,17,13,45,478.5,159.0,2.1,19.75,387.0,498.95,396.11
2018,11,17,14,0,435.0,158.0,2.1,19.7,354.0,487.43,388.76
2018,11,17,14,15,427.0,145.0,2.05,19.45,325.0,484.9,388.8
2018,11,17,14,30,419.0,132.0,2.0,19.2,296.0,479.71,386.61
2018,11,17,14,45,528.0,104.0,2.0,19.0,289.0,549.77,443.52
2018,11,17,15,0,637.0,76.0,2.0,18.8,282.0,613.87,493.63
2018,11,17,15,15,513.0,76.0,2.0,18.8,227.0,527.34,427.66
2018,11,17,15,30,389.0,76.0,2.0,18.8,172.0,430.81,352.11
2018,11,17,15,45,331.5,65.0,1.65,17.6,135.0,377.91,309.58
2018,11,17,16,0,274.0,54.0,1.3,16.4,98.0,323.99,263.87
2018,11,17,16,15,200.5,40.5,1.3,15.65,67.0,253.78,202.23
2018,11,17,16,30,127.0,27.0,1.3,14.9,36.0,174.24,109.41
2018,11,17,16,45,73.0,15.0,1.25,14.2,19.0,67.11,0.0
2018,11,17,17,0,19.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,17,17,15,9.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
