Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,66.0,8.5,0.8,10.3,11.0,0.0,0.0
2018,11,18,7,0,132.0,17.0,0.8,10.3,22.0,13.38,0.0
2018,11,18,7,15,263.0,29.0,1.0,10.7,56.0,23.96,12.92
2018,11,18,7,30,394.0,41.0,1.2,11.1,90.0,33.92,24.08
2018,11,18,7,45,368.5,53.5,1.35,11.5,114.5,40.73,30.74
2018,11,18,8,0,343.0,66.0,1.5,11.9,139.0,49.25,38.66
2018,11,18,8,15,339.0,84.0,1.6,12.4,169.5,61.29,49.53
2018,11,18,8,30,335.0,102.0,1.7,12.9,200.0,72.87,59.8
2018,11,18,8,45,525.0,89.5,1.75,13.35,268.5,69.11,56.3
2018,11,18,9,0,715.0,77.0,1.8,13.8,337.0,62.16,49.94
2018,11,18,9,15,695.5,88.5,1.9,14.5,362.5,69.52,56.2
2018,11,18,9,30,676.0,100.0,2.0,15.2,388.0,76.6,62.11
2018,11,18,9,45,682.5,107.0,2.15,15.85,415.5,80.85,65.52
2018,11,18,10,0,689.0,114.0,2.3,16.5,443.0,85.02,68.83
2018,11,18,10,15,726.5,110.5,2.35,17.1,473.0,82.84,66.66
2018,11,18,10,30,764.0,107.0,2.4,17.7,503.0,107.24,67.06
2018,11,18,10,45,798.5,102.0,2.5,18.3,527.5,162.09,95.75
2018,11,18,11,0,833.0,97.0,2.6,18.9,552.0,213.63,132.37
2018,11,18,11,15,757.0,118.0,2.65,19.2,536.5,259.42,174.5
2018,11,18,11,30,681.0,139.0,2.7,19.5,521.0,301.3,214.7
2018,11,18,11,45,733.5,126.0,2.75,19.85,538.5,350.0,256.28
2018,11,18,12,0,786.0,113.0,2.8,20.2,556.0,403.58,301.82
2018,11,18,12,15,756.5,120.5,2.75,20.25,543.5,439.28,334.54
2018,11,18,12,30,727.0,128.0,2.7,20.3,531.0,472.59,364.34
2018,11,18,12,45,762.5,116.5,2.65,20.35,529.5,517.72,402.05
2018,11,18,13,0,798.0,105.0,2.6,20.4,528.0,561.9,438.47
2018,11,18,13,15,792.5,102.0,2.55,20.3,508.0,590.34,462.73
2018,11,18,13,30,787.0,99.0,2.5,20.2,488.0,615.73,484.34
2018,11,18,13,45,773.0,96.0,2.4,20.1,460.0,635.16,500.84
2018,11,18,14,0,759.0,93.0,2.3,20.0,432.0,648.84,512.86
2018,11,18,14,15,712.5,93.0,2.2,19.8,392.0,639.2,507.35
2018,11,18,14,30,666.0,93.0,2.1,19.6,352.0,624.67,498.02
2018,11,18,14,45,584.0,93.0,1.95,19.35,303.0,578.8,464.37
2018,11,18,15,0,502.0,93.0,1.8,19.1,254.0,520.36,420.62
2018,11,18,15,15,529.5,79.5,1.8,19.1,228.0,542.28,438.4
2018,11,18,15,30,557.0,66.0,1.8,19.1,202.0,554.89,447.05
2018,11,18,15,45,492.5,58.0,1.4,17.8,160.0,498.96,402.26
2018,11,18,16,0,428.0,50.0,1.0,16.5,118.0,440.28,353.22
2018,11,18,16,15,316.5,39.0,1.05,15.8,80.0,340.63,269.42
2018,11,18,16,30,205.0,28.0,1.1,15.1,42.0,234.91,142.61
2018,11,18,16,45,109.0,15.0,1.1,14.45,22.0,94.13,0.0
2018,11,18,17,0,13.0,2.0,1.1,13.8,2.0,0.0,0.0
2018,11,18,17,15,6.5,1.0,1.1,13.55,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,6,45,7.5,6.0,1.2,11.65,6.0,0.0,0.0
2018,11,19,7,0,15.0,12.0,1.2,11.7,12.0,9.44,0.0
2018,11,19,7,15,21.0,27.5,1.15,12.05,29.0,20.52,9.68
2018,11,19,7,30,27.0,43.0,1.1,12.4,46.0,31.65,21.9
2018,11,19,7,45,40.5,60.5,1.05,12.75,67.5,43.92,33.36
2018,11,19,8,0,54.0,78.0,1.0,13.1,89.0,56.04,44.48
2018,11,19,8,15,46.5,91.5,1.15,13.4,102.5,65.45,53.01
2018,11,19,8,30,39.0,105.0,1.3,13.7,116.0,74.67,61.19
2018,11,19,8,45,95.5,126.5,1.4,14.05,159.5,87.58,72.45
2018,11,19,9,0,152.0,148.0,1.5,14.4,203.0,101.35,84.29
2018,11,19,9,15,237.5,156.0,1.5,14.65,251.5,105.48,87.62
2018,11,19,9,30,323.0,164.0,1.5,14.9,300.0,111.63,92.68
2018,11,19,9,45,386.5,165.5,1.45,15.15,340.0,110.66,91.53
2018,11,19,10,0,450.0,167.0,1.4,15.4,380.0,112.1,92.5
2018,11,19,10,15,393.5,188.0,1.4,15.6,381.0,126.5,104.62
2018,11,19,10,30,337.0,209.0,1.4,15.8,382.0,149.65,111.76
2018,11,19,10,45,221.0,196.0,1.35,16.05,311.0,155.58,114.23
2018,11,19,11,0,105.0,183.0,1.3,16.3,240.0,148.95,112.8
2018,11,19,11,15,134.5,204.5,1.25,16.4,279.0,179.68,136.64
2018,11,19,11,30,164.0,226.0,1.2,16.5,318.0,214.51,164.15
2018,11,19,11,45,197.0,229.0,1.2,16.65,339.5,241.26,185.58
2018,11,19,12,0,230.0,232.0,1.2,16.8,361.0,275.7,213.42
2018,11,19,12,15,223.5,237.5,1.15,16.85,361.5,289.29,225.57
2018,11,19,12,30,217.0,243.0,1.1,16.9,362.0,306.77,240.53
2018,11,19,12,45,237.0,234.0,1.1,17.0,361.5,324.7,255.74
2018,11,19,13,0,257.0,225.0,1.1,17.1,361.0,353.75,279.44
2018,11,19,13,15,276.5,215.0,1.05,17.1,356.0,372.7,295.29
2018,11,19,13,30,296.0,205.0,1.0,17.1,351.0,391.72,311.22
2018,11,19,13,45,243.0,197.0,1.0,17.1,312.0,365.08,291.37
2018,11,19,14,0,190.0,189.0,1.0,17.1,273.0,319.6,256.75
2018,11,19,14,15,273.5,162.5,0.95,16.95,273.5,375.99,303.53
2018,11,19,14,30,357.0,136.0,0.9,16.8,274.0,436.18,352.0
2018,11,19,14,45,471.5,108.0,0.85,16.65,270.0,501.97,404.71
2018,11,19,15,0,586.0,80.0,0.8,16.5,266.0,575.88,461.61
2018,11,19,15,15,522.0,75.0,0.8,16.5,223.0,530.03,426.58
2018,11,19,15,30,458.0,70.0,0.8,16.5,180.0,480.4,388.66
2018,11,19,15,45,375.0,60.5,0.9,16.0,138.5,403.75,329.08
2018,11,19,16,0,292.0,51.0,1.0,15.5,97.0,332.3,270.21
2018,11,19,16,15,241.0,38.5,1.0,15.3,68.0,281.32,223.07
2018,11,19,16,30,190.0,26.0,1.0,15.1,39.0,218.28,126.54
2018,11,19,16,45,101.5,14.0,1.05,14.9,20.5,87.45,0.0
2018,11,19,17,0,13.0,2.0,1.1,14.7,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.1,14.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,6,45,73.0,7.5,1.45,9.8,9.5,0.0,0.0
2018,11,20,7,0,146.0,15.0,1.4,9.9,19.0,11.8,0.0
2018,11,20,7,15,294.0,25.5,1.45,10.65,53.5,21.15,9.59
2018,11,20,7,30,442.0,36.0,1.5,11.4,88.0,30.07,20.53
2018,11,20,7,45,522.5,42.5,1.6,12.15,130.5,35.48,25.92
2018,11,20,8,0,603.0,49.0,1.7,12.9,173.0,41.02,31.12
2018,11,20,8,15,653.5,54.0,1.7,13.55,216.0,48.98,38.32
2018,11,20,8,30,704.0,59.0,1.7,14.2,259.0,53.49,42.29
2018,11,20,8,45,737.0,62.5,1.75,14.8,300.0,56.58,44.91
2018,11,20,9,0,770.0,66.0,1.8,15.4,341.0,59.69,47.47
2018,11,20,9,15,794.0,68.5,2.05,16.15,377.5,61.89,49.16
2018,11,20,9,30,818.0,71.0,2.3,16.9,414.0,64.09,50.82
2018,11,20,9,45,834.5,73.0,2.5,17.65,445.0,65.78,52.03
2018,11,20,10,0,851.0,75.0,2.7,18.4,476.0,67.47,53.22
2018,11,20,10,15,863.0,76.5,2.8,18.75,500.5,68.71,54.11
2018,11,20,10,30,875.0,78.0,2.9,19.1,525.0,100.85,61.46
2018,11,20,10,45,883.0,78.0,2.95,19.5,542.0,154.86,87.0
2018,11,20,11,0,891.0,78.0,3.0,19.9,559.0,208.86,125.73
2018,11,20,11,15,895.5,78.5,3.05,20.1,568.5,262.27,170.6
2018,11,20,11,30,900.0,79.0,3.1,20.3,578.0,314.89,217.45
2018,11,20,11,45,879.5,84.5,3.15,20.5,573.5,362.58,261.67
2018,11,20,12,0,859.0,90.0,3.2,20.7,569.0,406.45,302.25
2018,11,20,12,15,872.0,86.0,3.2,20.7,567.5,453.86,344.27
2018,11,20,12,30,885.0,82.0,3.2,20.7,566.0,498.82,383.62
2018,11,20,12,45,867.5,84.5,3.2,20.75,549.5,536.08,416.29
2018,11,20,13,0,850.0,87.0,3.2,20.8,533.0,568.28,444.29
2018,11,20,13,15,817.5,90.0,3.15,20.65,505.0,588.41,462.77
2018,11,20,13,30,785.0,93.0,3.1,20.5,477.0,603.72,477.1
2018,11,20,13,45,730.5,98.0,3.05,20.4,439.5,604.86,480.09
2018,11,20,14,0,676.0,103.0,3.0,20.3,402.0,598.58,477.2
2018,11,20,14,15,710.5,89.0,2.9,20.1,381.5,628.94,502.7
2018,11,20,14,30,745.0,75.0,2.8,19.9,361.0,653.37,522.76
2018,11,20,14,45,712.5,71.5,2.7,19.7,322.0,645.92,517.92
2018,11,20,15,0,680.0,68.0,2.6,19.5,283.0,631.04,507.41
2018,11,20,15,15,620.0,65.0,2.6,19.5,239.5,592.11,478.14
2018,11,20,15,30,560.0,62.0,2.6,19.5,196.0,549.39,444.87
2018,11,20,15,45,419.5,57.0,2.0,18.35,145.5,438.17,356.61
2018,11,20,16,0,279.0,52.0,1.4,17.2,95.0,323.26,261.8
2018,11,20,16,15,233.0,38.5,1.35,16.65,66.0,274.94,217.0
2018,11,20,16,30,187.0,25.0,1.3,16.1,37.0,212.85,116.84
2018,11,20,16,45,103.5,14.0,1.2,15.5,19.5,88.73,0.0
2018,11,20,17,0,20.0,3.0,1.1,14.9,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.1,14.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.1,13.95,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.2,14.0,2.0,1.57,0.0
2018,11,21,7,15,0.0,3.5,3.35,14.25,3.5,2.64,0.0
2018,11,21,7,30,0.0,5.0,3.5,14.5,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,3.7,14.75,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,3.9,15.0,7.0,5.3,0.0
2018,11,21,8,15,0.0,8.5,4.05,15.2,8.5,6.44,0.11
2018,11,21,8,30,0.0,10.0,4.2,15.4,10.0,7.59,1.14
2018,11,21,8,45,0.0,12.0,4.35,15.55,12.0,9.12,2.5
2018,11,21,9,0,0.0,14.0,4.5,15.7,14.0,10.65,3.85
2018,11,21,9,15,0.0,31.5,4.65,15.95,31.5,24.03,15.73
2018,11,21,9,30,0.0,49.0,4.8,16.2,49.0,37.49,27.57
2018,11,21,9,45,0.5,88.0,4.95,16.4,88.0,67.16,53.53
2018,11,21,10,0,1.0,127.0,5.1,16.6,127.0,94.09,76.82
2018,11,21,10,15,1.0,130.0,5.2,16.75,130.5,96.44,78.66
2018,11,21,10,30,1.0,133.0,5.3,16.9,134.0,98.98,77.03
2018,11,21,10,45,2.5,147.5,5.45,17.05,149.0,109.88,85.8
2018,11,21,11,0,4.0,162.0,5.6,17.2,164.0,121.18,94.89
2018,11,21,11,15,2.0,152.0,5.65,17.2,153.0,114.89,89.74
2018,11,21,11,30,0.0,142.0,5.7,17.2,142.0,107.9,84.03
2018,11,21,11,45,2.5,149.5,5.75,17.2,151.0,114.84,89.67
2018,11,21,12,0,5.0,157.0,5.8,17.2,160.0,122.21,95.71
2018,11,21,12,15,29.0,154.0,5.8,17.1,170.0,134.26,105.51
2018,11,21,12,30,53.0,151.0,5.8,17.0,180.0,145.98,115.4
2018,11,21,12,45,67.0,153.0,5.8,16.95,188.5,158.77,126.41
2018,11,21,13,0,81.0,155.0,5.8,16.9,197.0,181.96,146.06
2018,11,21,13,15,44.0,111.0,5.75,16.8,133.5,117.3,92.97
2018,11,21,13,30,7.0,67.0,5.7,16.7,70.0,55.75,41.37
2018,11,21,13,45,6.5,71.5,5.6,16.6,74.5,59.12,44.32
2018,11,21,14,0,6.0,76.0,5.5,16.5,79.0,62.44,47.23
2018,11,21,14,15,231.0,85.0,5.35,16.4,173.5,274.05,228.87
2018,11,21,14,30,456.0,94.0,5.2,16.3,268.0,457.72,382.37
2018,11,21,14,45,296.5,79.0,5.0,16.25,187.5,333.5,279.8
2018,11,21,15,0,137.0,64.0,4.8,16.2,107.0,183.31,153.18
2018,11,21,15,15,143.0,64.5,4.8,16.2,103.5,194.05,162.63
2018,11,21,15,30,149.0,65.0,4.8,16.2,100.0,205.85,172.29
2018,11,21,15,45,145.5,48.0,4.05,15.85,76.5,184.5,153.71
2018,11,21,16,0,142.0,31.0,3.3,15.5,53.0,179.66,147.78
2018,11,21,16,15,118.0,23.0,3.1,15.25,37.0,154.08,121.96
2018,11,21,16,30,94.0,15.0,2.9,15.0,21.0,118.21,59.85
2018,11,21,16,45,54.0,8.5,2.65,14.75,11.5,47.12,0.0
2018,11,21,17,0,14.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,2.4,14.45,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,70.5,7.0,1.3,11.35,8.5,0.0,0.0
2018,11,22,7,0,141.0,14.0,1.3,11.4,17.0,11.02,0.0
2018,11,22,7,15,296.5,23.5,1.35,11.95,50.5,19.53,6.69
2018,11,22,7,30,452.0,33.0,1.4,12.5,84.0,27.68,18.19
2018,11,22,7,45,539.5,38.5,1.45,13.1,126.0,35.21,25.49
2018,11,22,8,0,627.0,44.0,1.5,13.7,168.0,40.47,30.48
2018,11,22,8,15,679.5,48.0,1.55,14.0,211.5,44.29,34.05
2018,11,22,8,30,732.0,52.0,1.6,14.3,255.0,48.17,37.54
2018,11,22,8,45,766.5,54.5,1.65,14.55,296.0,50.69,39.73
2018,11,22,9,0,801.0,57.0,1.7,14.8,337.0,53.24,41.89
2018,11,22,9,15,822.5,59.0,1.75,15.15,373.0,55.22,43.5
2018,11,22,9,30,844.0,61.0,1.8,15.5,409.0,63.11,50.29
2018,11,22,9,45,721.5,92.0,1.8,15.8,405.0,71.68,57.61
2018,11,22,10,0,599.0,123.0,1.8,16.1,401.0,89.86,73.22
2018,11,22,10,15,583.5,135.5,1.9,16.35,417.5,97.19,79.33
2018,11,22,10,30,568.0,148.0,2.0,16.6,434.0,116.77,82.53
2018,11,22,10,45,711.0,116.0,2.1,16.9,486.5,149.36,90.76
2018,11,22,11,0,854.0,84.0,2.2,17.2,539.0,198.07,119.81
2018,11,22,11,15,809.5,97.0,2.3,17.3,534.5,250.03,165.45
2018,11,22,11,30,765.0,110.0,2.4,17.4,530.0,293.21,206.27
2018,11,22,11,45,731.5,119.5,2.5,17.55,522.0,335.63,246.21
2018,11,22,12,0,698.0,129.0,2.6,17.7,514.0,373.76,282.05
2018,11,22,12,15,762.5,110.5,2.7,17.75,527.0,424.01,325.26
2018,11,22,12,30,827.0,92.0,2.8,17.8,540.0,477.74,371.02
2018,11,22,12,45,819.0,91.0,2.9,17.8,525.5,512.83,402.49
2018,11,22,13,0,811.0,90.0,3.0,17.8,511.0,544.98,431.08
2018,11,22,13,15,847.5,78.0,3.05,17.75,502.0,588.66,468.03
2018,11,22,13,30,884.0,66.0,3.1,17.7,493.0,626.78,500.51
2018,11,22,13,45,871.0,64.5,3.15,17.6,465.5,647.36,519.11
2018,11,22,14,0,858.0,63.0,3.2,17.5,438.0,664.3,534.77
2018,11,22,14,15,839.0,61.0,3.25,17.25,404.0,672.85,543.42
2018,11,22,14,30,820.0,59.0,3.3,17.0,370.0,684.37,553.83
2018,11,22,14,45,792.0,56.0,3.3,16.8,330.5,677.82,550.17
2018,11,22,15,0,764.0,53.0,3.3,16.6,291.0,667.35,543.28
2018,11,22,15,15,722.5,50.0,3.3,16.6,249.0,642.88,524.64
2018,11,22,15,30,681.0,47.0,3.3,16.6,207.0,614.72,502.02
2018,11,22,15,45,615.0,42.5,2.9,15.7,164.0,562.37,459.16
2018,11,22,16,0,549.0,38.0,2.5,14.8,121.0,506.61,410.84
2018,11,22,16,15,436.5,31.0,2.25,14.15,82.5,421.95,333.33
2018,11,22,16,30,324.0,24.0,2.0,13.5,44.0,311.25,153.59
2018,11,22,16,45,174.0,13.5,1.75,12.85,23.0,140.57,0.0
2018,11,22,17,0,24.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,11,22,17,15,12.0,1.5,1.5,12.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,6,45,8.5,3.0,1.4,13.2,3.0,0.0,0.0
2018,11,23,7,0,17.0,6.0,1.4,13.3,6.0,4.72,0.0
2018,11,23,7,15,8.5,12.5,1.4,13.6,12.5,9.83,0.0
2018,11,23,7,30,0.0,19.0,1.4,13.9,19.0,14.46,6.7
2018,11,23,7,45,0.0,30.5,1.45,14.2,30.5,23.28,14.87
2018,11,23,8,0,0.0,42.0,1.5,14.5,42.0,32.13,22.97
2018,11,23,8,15,3.5,61.0,1.65,14.75,62.0,45.98,35.43
2018,11,23,8,30,7.0,80.0,1.8,15.0,82.0,59.45,47.44
2018,11,23,8,45,13.5,96.0,1.95,15.25,100.5,70.82,57.42
2018,11,23,9,0,20.0,112.0,2.1,15.5,119.0,82.06,67.16
2018,11,23,9,15,10.0,84.5,2.25,15.75,88.0,64.23,51.31
2018,11,23,9,30,0.0,57.0,2.4,16.0,57.0,43.65,33.06
2018,11,23,9,45,53.0,110.0,2.6,16.3,134.5,81.27,65.9
2018,11,23,10,0,106.0,163.0,2.8,16.6,212.0,111.27,91.64
2018,11,23,10,15,118.0,185.0,2.95,16.75,242.0,123.91,102.26
2018,11,23,10,30,130.0,207.0,3.1,16.9,272.0,140.32,109.01
2018,11,23,10,45,76.5,202.5,3.25,17.05,241.0,148.44,114.44
2018,11,23,11,0,23.0,198.0,3.4,17.2,210.0,148.14,115.91
2018,11,23,11,15,23.0,199.5,3.45,17.2,212.0,152.32,119.3
2018,11,23,11,30,23.0,201.0,3.5,17.2,214.0,156.35,122.68
2018,11,23,11,45,15.5,173.5,3.6,17.2,182.0,136.64,107.01
2018,11,23,12,0,8.0,146.0,3.7,17.2,150.0,114.88,89.53
2018,11,23,12,15,4.0,123.5,3.7,17.15,125.5,96.8,74.84
2018,11,23,12,30,0.0,101.0,3.7,17.1,101.0,77.85,59.3
2018,11,23,12,45,0.5,101.5,3.7,17.05,102.0,78.6,60.0
2018,11,23,13,0,1.0,102.0,3.7,17.0,103.0,79.42,60.77
2018,11,23,13,15,7.0,129.5,3.65,16.95,133.0,105.75,82.76
2018,11,23,13,30,13.0,157.0,3.6,16.9,163.0,134.29,106.55
2018,11,23,13,45,9.0,138.0,3.55,16.85,142.0,116.77,92.23
2018,11,23,14,0,5.0,119.0,3.5,16.8,121.0,98.63,77.32
2018,11,23,14,15,5.5,109.0,3.4,16.7,111.0,91.28,71.43
2018,11,23,14,30,6.0,99.0,3.3,16.6,101.0,83.85,65.42
2018,11,23,14,45,101.0,82.5,3.25,16.5,114.0,159.43,131.76
2018,11,23,15,0,196.0,66.0,3.2,16.4,127.0,248.22,207.88
2018,11,23,15,15,386.0,60.5,3.2,16.4,158.0,403.12,337.36
2018,11,23,15,30,576.0,55.0,3.2,16.4,189.0,548.49,452.04
2018,11,23,15,45,461.0,49.5,2.5,15.85,142.5,458.14,376.65
2018,11,23,16,0,346.0,44.0,1.8,15.3,96.0,365.25,298.06
2018,11,23,16,15,184.5,29.5,1.7,14.95,56.0,219.64,173.37
2018,11,23,16,30,23.0,15.0,1.6,14.6,16.0,37.99,12.73
2018,11,23,16,45,16.0,8.0,1.45,14.25,8.5,18.21,0.0
2018,11,23,17,0,9.0,1.0,1.3,13.9,1.0,0.0,0.0
2018,11,23,17,15,4.5,0.5,1.3,13.8,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,24,6,45,61.5,6.0,1.4,13.25,7.0,0.0,0.0
2018,11,24,7,0,123.0,12.0,1.4,13.4,14.0,9.44,0.0
2018,11,24,7,15,274.5,21.5,1.55,13.85,45.0,17.83,3.16
2018,11,24,7,30,426.0,31.0,1.7,14.3,76.0,25.95,16.33
2018,11,24,7,45,501.0,37.0,1.9,14.75,114.5,30.99,21.53
2018,11,24,8,0,576.0,43.0,2.1,15.2,153.0,39.21,29.11
2018,11,24,8,15,443.0,59.5,2.25,15.45,156.5,47.42,36.57
2018,11,24,8,30,310.0,76.0,2.4,15.7,160.0,55.51,43.8
2018,11,24,8,45,357.5,87.5,2.6,16.0,199.0,63.49,50.8
2018,11,24,9,0,405.0,99.0,2.8,16.3,238.0,71.38,57.61
2018,11,24,9,15,544.5,92.0,2.9,16.55,300.0,69.97,56.2
2018,11,24,9,30,684.0,85.0,3.0,16.8,362.0,66.74,53.21
2018,11,24,9,45,768.0,74.0,3.1,17.1,407.5,65.33,51.8
2018,11,24,10,0,852.0,63.0,3.2,17.4,453.0,65.61,51.88
2018,11,24,10,15,863.0,64.5,3.3,17.65,477.0,67.28,53.18
2018,11,24,10,30,874.0,66.0,3.4,17.9,501.0,83.65,52.9
2018,11,24,10,45,881.0,67.0,3.45,18.2,518.0,137.54,75.42
2018,11,24,11,0,888.0,68.0,3.5,18.5,535.0,191.4,112.81
2018,11,24,11,15,879.5,72.0,3.55,18.6,541.5,244.18,157.37
2018,11,24,11,30,871.0,76.0,3.6,18.7,548.0,295.0,203.38
2018,11,24,11,45,832.0,85.5,3.65,18.85,538.0,337.1,244.06
2018,11,24,12,0,793.0,95.0,3.7,19.0,528.0,377.11,282.34
2018,11,24,12,15,760.5,101.5,3.7,18.95,513.0,412.04,315.6
2018,11,24,12,30,728.0,108.0,3.7,18.9,498.0,441.89,343.87
2018,11,24,12,45,691.5,113.0,3.75,18.85,476.0,465.31,366.28
2018,11,24,13,0,655.0,118.0,3.8,18.8,454.0,483.99,384.23
2018,11,24,13,15,575.5,129.5,3.8,18.7,416.0,479.34,383.28
2018,11,24,13,30,496.0,141.0,3.8,18.6,378.0,460.26,370.51
2018,11,24,13,45,608.5,114.0,3.8,18.45,388.5,534.39,431.44
2018,11,24,14,0,721.0,87.0,3.8,18.3,399.0,603.1,487.64
2018,11,24,14,15,752.5,75.5,3.75,18.1,378.5,631.27,511.77
2018,11,24,14,30,784.0,64.0,3.7,17.9,358.0,660.17,535.48
2018,11,24,14,45,756.5,61.0,3.65,17.7,320.0,653.67,531.47
2018,11,24,15,0,729.0,58.0,3.6,17.5,282.0,643.3,524.36
2018,11,24,15,15,591.0,62.0,3.6,17.5,226.5,559.6,459.6
2018,11,24,15,30,453.0,66.0,3.6,17.5,171.0,465.67,384.88
2018,11,24,15,45,324.0,56.0,3.15,16.75,123.0,353.69,292.78
2018,11,24,16,0,195.0,46.0,2.7,16.0,75.0,247.17,202.08
2018,11,24,16,15,134.5,33.5,2.45,15.4,50.0,169.96,133.48
2018,11,24,16,30,74.0,21.0,2.2,14.8,25.0,100.86,39.39
2018,11,24,16,45,37.0,10.5,2.0,14.2,12.5,35.75,0.0
2018,11,24,17,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,45,28.0,4.0,1.5,10.25,4.5,0.0,0.0
2018,11,25,7,0,56.0,8.0,1.5,10.3,9.0,6.29,0.0
2018,11,25,7,15,220.0,21.0,1.5,10.7,41.0,17.3,1.4
2018,11,25,7,30,384.0,34.0,1.5,11.1,73.0,28.33,18.49
2018,11,25,7,45,477.5,40.5,1.5,11.5,114.0,33.7,24.21
2018,11,25,8,0,571.0,47.0,1.5,11.9,155.0,39.27,29.57
2018,11,25,8,15,627.0,51.5,1.4,12.35,197.0,43.09,33.18
2018,11,25,8,30,683.0,56.0,1.3,12.8,239.0,50.86,40.18
2018,11,25,8,45,721.0,59.5,1.25,13.3,280.0,54.03,42.94
2018,11,25,9,0,759.0,63.0,1.2,13.8,321.0,57.24,45.65
2018,11,25,9,15,786.5,65.0,1.15,14.35,357.5,59.15,47.16
2018,11,25,9,30,814.0,67.0,1.1,14.9,394.0,61.08,48.65
2018,11,25,9,45,836.0,67.0,1.05,15.45,425.5,61.48,48.79
2018,11,25,10,0,858.0,67.0,1.0,16.0,457.0,68.4,54.63
2018,11,25,10,15,870.0,68.5,0.9,16.45,481.5,70.08,55.87
2018,11,25,10,30,882.0,70.0,0.8,16.9,506.0,84.39,55.14
2018,11,25,10,45,890.0,70.0,0.7,17.35,523.0,138.2,76.09
2018,11,25,11,0,898.0,70.0,0.6,17.8,540.0,192.0,112.22
2018,11,25,11,15,901.5,71.0,0.7,18.1,550.0,245.47,155.76
2018,11,25,11,30,905.0,72.0,0.8,18.4,560.0,298.08,201.72
2018,11,25,11,45,905.5,72.0,0.9,18.7,562.0,347.87,246.4
2018,11,25,12,0,906.0,72.0,1.0,19.0,564.0,396.03,289.52
2018,11,25,12,15,904.0,71.5,1.1,19.2,558.0,440.91,329.51
2018,11,25,12,30,902.0,71.0,1.2,19.4,552.0,483.53,366.89
2018,11,25,12,45,897.5,70.0,1.35,19.55,538.5,522.02,400.66
2018,11,25,13,0,893.0,69.0,1.5,19.7,525.0,557.73,431.63
2018,11,25,13,15,884.0,68.0,1.6,19.7,504.5,587.97,457.94
2018,11,25,13,30,875.0,67.0,1.7,19.7,484.0,614.93,481.36
2018,11,25,13,45,861.5,65.0,1.85,19.7,456.0,634.54,499.36
2018,11,25,14,0,848.0,63.0,2.0,19.7,428.0,650.5,514.42
2018,11,25,14,15,828.5,62.0,2.0,19.55,395.0,666.16,528.07
2018,11,25,14,30,809.0,61.0,2.0,19.4,362.0,672.26,533.71
2018,11,25,14,45,780.5,58.0,2.0,19.25,323.5,665.54,529.86
2018,11,25,15,0,752.0,55.0,2.0,19.1,285.0,654.88,522.85
2018,11,25,15,15,710.0,51.0,2.0,19.1,243.0,629.06,503.59
2018,11,25,15,30,668.0,47.0,2.0,19.1,201.0,599.57,480.43
2018,11,25,15,45,602.0,42.0,1.65,18.0,158.5,547.15,438.24
2018,11,25,16,0,536.0,37.0,1.3,16.9,116.0,491.46,390.69
2018,11,25,16,15,411.5,29.5,1.35,16.25,77.5,398.19,307.98
2018,11,25,16,30,287.0,22.0,1.4,15.6,39.0,277.29,105.16
2018,11,25,16,45,143.5,11.0,1.45,14.95,19.5,115.0,0.0
2018,11,25,17,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,6,45,52.0,5.0,1.1,10.15,5.5,0.0,0.0
2018,11,26,7,0,104.0,10.0,1.1,10.2,11.0,7.87,0.0
2018,11,26,7,15,265.5,20.0,1.2,10.85,41.5,16.59,0.0
2018,11,26,7,30,427.0,30.0,1.3,11.5,72.0,25.17,15.63
2018,11,26,7,45,494.0,37.0,1.4,12.15,110.0,30.98,21.71
2018,11,26,8,0,561.0,44.0,1.5,12.8,148.0,36.84,27.27
2018,11,26,8,15,636.0,47.0,1.55,13.4,193.0,43.03,32.97
2018,11,26,8,30,711.0,50.0,1.6,14.0,238.0,46.29,35.9
2018,11,26,8,45,744.5,53.0,1.6,14.6,278.0,49.18,38.39
2018,11,26,9,0,778.0,56.0,1.6,15.2,318.0,52.08,40.83
2018,11,26,9,15,801.0,58.0,1.65,15.95,353.5,54.07,42.38
2018,11,26,9,30,824.0,60.0,1.7,16.7,389.0,61.77,48.91
2018,11,26,9,45,839.5,61.5,1.7,17.4,419.0,63.7,50.34
2018,11,26,10,0,855.0,63.0,1.7,18.1,449.0,65.54,51.7
2018,11,26,10,15,792.5,82.5,1.65,18.5,455.0,71.64,56.78
2018,11,26,10,30,730.0,102.0,1.6,18.9,461.0,86.88,59.71
2018,11,26,10,45,670.0,123.5,1.55,19.3,461.5,143.26,88.17
2018,11,26,11,0,610.0,145.0,1.5,19.7,462.0,193.42,125.45
2018,11,26,11,15,562.5,161.5,1.5,19.9,458.0,232.51,158.99
2018,11,26,11,30,515.0,178.0,1.5,20.1,454.0,268.92,192.14
2018,11,26,11,45,603.0,152.5,1.5,20.3,477.0,314.04,228.28
2018,11,26,12,0,691.0,127.0,1.5,20.5,500.0,361.4,267.13
2018,11,26,12,15,669.5,132.0,1.45,20.55,490.5,396.11,298.3
2018,11,26,12,30,648.0,137.0,1.4,20.6,481.0,427.45,325.99
2018,11,26,12,45,641.5,134.0,1.35,20.65,467.5,455.72,350.51
2018,11,26,13,0,635.0,131.0,1.3,20.7,454.0,481.5,372.52
2018,11,26,13,15,575.0,140.5,1.2,20.65,424.0,485.57,377.5
2018,11,26,13,30,515.0,150.0,1.1,20.6,394.0,477.66,373.15
2018,11,26,13,45,459.5,151.5,1.05,20.55,360.0,465.99,365.85
2018,11,26,14,0,404.0,153.0,1.0,20.5,326.0,449.51,354.49
2018,11,26,14,15,480.0,124.5,1.0,20.3,314.0,487.88,386.48
2018,11,26,14,30,556.0,96.0,1.0,20.1,302.0,533.97,423.43
2018,11,26,14,45,515.0,92.5,0.95,19.95,267.5,514.04,409.01
2018,11,26,15,0,474.0,89.0,0.9,19.8,233.0,483.78,387.05
2018,11,26,15,15,318.5,87.5,0.9,19.8,178.0,375.3,302.71
2018,11,26,15,30,163.0,86.0,0.9,19.8,123.0,246.85,199.57
2018,11,26,15,45,136.5,69.0,0.9,18.6,95.5,211.08,170.9
2018,11,26,16,0,110.0,52.0,0.9,17.4,68.0,173.87,139.22
2018,11,26,16,15,79.0,35.5,0.95,16.8,45.0,132.77,101.24
2018,11,26,16,30,48.0,19.0,1.0,16.2,22.0,76.16,22.35
2018,11,26,16,45,24.0,9.5,1.1,15.6,11.0,25.22,0.0
2018,11,26,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,6,45,21.0,4.0,0.9,11.5,4.0,0.0,0.0
2018,11,27,7,0,42.0,8.0,0.9,11.6,8.0,6.29,0.0
2018,11,27,7,15,102.5,21.0,0.9,11.9,29.0,15.86,0.0
2018,11,27,7,30,163.0,34.0,0.9,12.2,50.0,25.55,15.74
2018,11,27,7,45,215.0,48.0,0.95,12.5,80.5,35.79,25.87
2018,11,27,8,0,267.0,62.0,1.0,12.8,111.0,45.88,35.28
2018,11,27,8,15,283.5,76.5,1.0,13.15,140.5,55.82,44.38
2018,11,27,8,30,300.0,91.0,1.0,13.5,170.0,65.47,53.05
2018,11,27,8,45,368.0,99.0,1.05,13.9,211.0,71.26,58.11
2018,11,27,9,0,436.0,107.0,1.1,14.3,252.0,77.08,63.1
2018,11,27,9,15,471.5,113.0,1.15,14.8,286.0,81.16,66.45
2018,11,27,9,30,507.0,119.0,1.2,15.3,320.0,85.23,69.74
2018,11,27,9,45,439.5,143.5,1.25,15.85,327.5,98.88,81.3
2018,11,27,10,0,372.0,168.0,1.3,16.4,335.0,114.88,94.74
2018,11,27,10,15,419.0,168.0,1.35,16.65,365.5,112.21,92.16
2018,11,27,10,30,466.0,168.0,1.4,16.9,396.0,117.89,88.92
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,154.96,106.25
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,191.1,131.62
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,215.02,156.75
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,222.71,169.35
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,258.02,196.45
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,298.25,228.34
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,297.99,231.45
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,283.52,222.51
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,287.62,227.12
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,290.24,230.31
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,261.26,208.13
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,215.74,172.19
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,210.31,168.6
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,204.41,164.44
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,202.52,163.86
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,200.48,163.15
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,211.89,173.16
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,208.39,170.97
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,194.36,159.4
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,180.32,147.4
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,148.61,120.47
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,115.25,91.46
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,85.52,63.63
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,35.43,6.19
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,14.85,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,0.79,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,2.65,0.0
