Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,4.54,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,5.3,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,6.06,0.0
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,6.82,0.46
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,7.59,1.16
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,9.11,2.54
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,10.64,3.91
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,11.79,4.92
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,12.94,5.93
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,14.48,7.28
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,16.02,8.62
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,17.55,9.95
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,19.09,11.29
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,40.04,27.79
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,61.35,44.9
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,100.24,76.36
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,141.36,109.52
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,121.99,94.55
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,99.26,76.64
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,131.11,102.51
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,164.1,129.64
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,160.35,127.31
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,154.45,122.97
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,110.02,86.76
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,67.05,50.94
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,118.56,94.72
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,171.33,139.19
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,181.68,148.61
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,178.87,147.42
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,158.0,129.8
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,122.67,99.78
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,197.42,164.22
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,277.41,230.74
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,263.26,217.92
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,265.19,216.49
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,225.77,175.84
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,165.75,43.41
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,61.25,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.79,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.27,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,3.78,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,5.3,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,6.82,0.41
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,8.72,2.17
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,10.63,3.91
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,10.64,3.92
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,10.64,3.92
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,20.25,12.53
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,30.86,22.0
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,39.52,29.67
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,49.17,38.18
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,60.86,48.48
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,72.01,58.24
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,57.61,42.98
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,42.35,30.04
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,33.22,22.44
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,23.71,14.52
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,62.61,47.29
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,101.67,80.03
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,107.45,84.74
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,112.63,89.25
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,93.05,73.18
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,68.0,52.15
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,100.46,80.03
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,142.12,115.76
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,111.1,89.65
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,88.02,69.95
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,142.0,117.48
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,202.12,169.96
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,228.76,192.81
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,241.86,204.29
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,250.51,211.67
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,242.33,204.59
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,237.54,199.52
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,232.65,192.78
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,155.67,121.44
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,51.2,7.97
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,18.12,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,1.57,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,10.31,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,18.94,9.69
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,27.39,18.4
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,35.35,25.92
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,47.78,37.31
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,60.67,49.0
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,73.27,60.29
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,85.56,71.16
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,95.68,79.95
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,107.03,89.75
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,108.3,90.59
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,112.17,93.71
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,100.21,83.02
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,93.65,77.11
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,139.74,93.35
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,179.26,123.27
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,209.68,150.96
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,231.53,173.3
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,266.06,202.64
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,301.92,233.79
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,341.96,268.88
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,384.41,305.99
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,369.08,297.45
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,332.93,270.71
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,351.98,288.28
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,384.93,316.85
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,419.39,347.01
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,454.5,377.73
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,516.91,430.68
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,572.39,477.87
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,527.68,442.61
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,477.76,402.51
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,470.65,397.37
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,460.87,388.45
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,415.96,348.81
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,368.98,305.81
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,275.35,217.72
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,158.44,31.81
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,59.85,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,3.93,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,15.34,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,25.76,14.89
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,33.55,23.75
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,43.99,33.59
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,48.78,38.23
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,55.71,44.62
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,62.42,50.67
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,71.93,59.13
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,71.31,58.46
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,73.02,59.85
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,92.48,76.97
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,111.76,93.78
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,116.59,97.83
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,121.33,101.81
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,110.4,84.87
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,87.94,68.73
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,103.21,81.4
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,119.12,94.62
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,106.95,84.6
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,93.8,73.72
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,103.42,81.81
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,113.71,90.52
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,104.44,82.9
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,94.63,74.77
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,112.26,89.87
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,139.29,112.92
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,199.04,164.39
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,252.5,210.63
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,243.62,204.14
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,233.46,196.6
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,434.23,368.76
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,616.84,519.14
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,541.26,457.21
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,460.48,390.12
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,415.43,350.49
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,368.09,306.65
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,274.44,217.52
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,162.06,28.15
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,58.79,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,4.72,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,13.77,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,24.34,13.62
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,30.25,21.12
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,39.48,29.95
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,43.26,33.68
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,47.17,37.35
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,50.11,40.04
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,53.1,42.69
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,55.12,44.41
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,57.16,46.12
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,64.5,52.55
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,66.44,54.12
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,67.86,55.23
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,69.2,56.27
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,121.43,68.01
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,176.76,102.7
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,231.17,146.56
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,284.76,194.09
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,335.72,241.07
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,385.1,286.7
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,431.82,329.84
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,476.3,370.24
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,516.45,406.56
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,553.77,439.86
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,582.58,465.75
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,607.64,488.18
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,625.09,504.6
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,638.56,517.67
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,570.24,465.88
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,474.21,391.34
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,428.2,355.93
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,361.34,302.54
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,390.55,327.19
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,400.42,335.15
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,425.43,353.07
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,444.09,361.24
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,290.41,227.02
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,113.96,15.25
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,38.11,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,13.77,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,22.74,11.95
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,30.44,21.22
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,36.72,27.39
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,42.13,32.55
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,44.7,34.99
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,48.06,38.02
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,51.44,40.97
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,53.51,42.69
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,60.94,49.18
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,62.63,50.51
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,64.25,51.76
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,75.17,61.25
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,84.76,69.49
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,124.09,75.26
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,170.14,99.5
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,226.49,143.73
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,279.2,189.49
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,309.8,226.21
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,321.94,245.73
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,325.73,254.7
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,310.89,246.9
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,311.92,249.81
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,299.67,241.59
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,299.24,242.37
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,297.12,241.54
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,234.1,191.19
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,165.15,134.71
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,201.64,166.91
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,254.46,211.98
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,248.07,206.53
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,226.01,188.34
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,257.81,215.16
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,274.14,228.51
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,233.69,193.8
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,192.08,157.02
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,144.06,110.88
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,78.13,7.05
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,27.13,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,3.15,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,4.54,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,6.06,0.0
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,7.58,1.13
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,18.15,10.74
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,28.48,20.13
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,41.68,32.02
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,54.43,43.39
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,45.17,34.96
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,34.4,25.2
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,60.11,47.95
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,83.48,68.34
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,81.09,66.05
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,78.57,63.67
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,82.77,64.13
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,87.05,67.57
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,89.59,69.64
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,92.14,71.75
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,110.11,86.13
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,132.36,104.31
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,182.06,144.9
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,244.71,196.12
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,248.99,200.36
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,243.24,196.53
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,240.12,194.86
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,236.04,192.3
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,207.55,169.51
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,176.45,144.17
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,133.39,108.31
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,80.89,63.73
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,70.17,54.69
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,59.25,45.31
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,54.74,41.43
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,50.7,37.83
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,39.45,28.03
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,27.78,17.76
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,22.03,12.16
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,22.54,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,8.69,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,9.05,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,16.83,6.39
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,23.03,14.32
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,29.67,20.72
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,35.96,26.64
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,41.97,32.2
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,34.45,25.49
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,26.7,18.49
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,36.31,27.11
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,45.96,35.69
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,58.31,46.61
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,69.79,56.68
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,67.55,54.56
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,65.21,52.39
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,73.36,56.51
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,82.44,63.63
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,121.63,95.35
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,164.72,130.18
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,172.12,136.51
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,179.5,142.96
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,178.23,142.37
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,176.49,141.47
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,159.3,127.95
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,139.86,112.31
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,142.84,115.14
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,145.83,117.9
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,95.77,76.07
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,53.71,40.36
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,52.77,39.74
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,51.91,39.15
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,58.74,45.16
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,67.32,52.65
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,46.73,34.83
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,28.25,18.71
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,22.49,13.65
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,16.75,8.52
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,13.26,5.07
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,9.94,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,4.96,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,10.62,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,19.56,7.89
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,28.19,18.96
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,39.31,29.56
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,46.87,36.74
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,56.18,45.34
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,60.09,48.93
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,66.39,54.56
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,69.79,57.46
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,73.22,60.34
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,81.46,67.47
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,89.49,74.34
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,91.32,75.73
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,93.23,77.2
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,115.21,71.73
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,162.42,95.35
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,211.72,137.32
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,257.72,180.54
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,294.66,216.84
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,319.88,243.04
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,350.4,271.25
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,379.03,297.31
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,380.34,301.89
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,375.72,301.06
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,317.02,256.53
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,247.23,200.95
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,317.05,259.91
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,395.81,324.97
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,407.25,335.03
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,417.3,344.19
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,282.18,234.83
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,143.12,117.54
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,276.91,232.39
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,387.19,322.95
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,420.17,345.68
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,451.36,362.99
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,350.93,269.59
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,227.65,24.11
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,93.54,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,11.02,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,18.94,6.81
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,28.62,19.28
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,38.18,28.52
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,44.21,34.31
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,48.1,37.99
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,48.84,38.71
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,54.0,43.3
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,56.0,44.95
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,58.04,46.6
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,58.51,46.82
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,65.05,52.42
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,66.81,53.76
2018,12,7,10,30,888.0,66.0,1.2,14.3,477.0,68.49,55.04
2018,12,7,10,45,895.5,67.0,1.2,14.75,495.0,108.53,61.57
2018,12,7,11,0,903.0,68.0,1.2,15.2,513.0,162.71,92.09
2018,12,7,11,15,907.0,68.0,1.15,15.4,523.5,215.36,132.4
2018,12,7,11,30,911.0,68.0,1.1,15.6,534.0,267.2,177.05
2018,12,7,11,45,912.5,68.0,1.0,15.8,537.0,317.34,222.09
2018,12,7,12,0,914.0,68.0,0.9,16.0,540.0,366.01,265.92
2018,12,7,12,15,913.5,67.5,0.9,16.2,535.5,411.82,307.13
2018,12,7,12,30,913.0,67.0,0.9,16.4,531.0,455.58,345.77
2018,12,7,12,45,909.0,66.0,0.9,16.55,519.0,494.99,380.19
2018,12,7,13,0,905.0,65.0,0.9,16.7,507.0,531.71,411.64
2018,12,7,13,15,897.0,63.5,0.9,16.7,487.5,562.91,438.45
2018,12,7,13,30,889.0,62.0,0.9,16.7,468.0,590.88,462.25
2018,12,7,13,45,876.0,60.5,0.95,16.7,441.5,612.54,481.39
2018,12,7,14,0,863.0,59.0,1.0,16.7,415.0,630.61,497.58
2018,12,7,14,15,844.0,57.5,1.05,16.55,383.0,641.16,508.24
2018,12,7,14,30,825.0,56.0,1.1,16.4,351.0,648.02,515.55
2018,12,7,14,45,797.0,53.5,1.1,16.25,313.5,650.12,517.97
2018,12,7,15,0,769.0,51.0,1.1,16.1,276.0,642.13,512.64
2018,12,7,15,15,727.5,47.5,1.1,16.1,235.0,619.27,495.41
2018,12,7,15,30,686.0,44.0,1.1,16.1,194.0,592.7,474.25
2018,12,7,15,45,619.0,39.5,1.05,15.05,152.5,542.53,434.81
2018,12,7,16,0,552.0,35.0,1.0,14.0,111.0,488.88,389.49
2018,12,7,16,15,424.5,27.5,1.05,13.6,73.5,385.02,294.37
2018,12,7,16,30,297.0,20.0,1.1,13.2,36.0,273.01,30.02
2018,12,7,16,45,148.5,10.0,1.15,12.8,18.0,115.46,0.0
2018,12,7,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,1.15,7.15,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,8,7,15,108.5,14.5,1.15,7.75,20.0,11.41,0.0
2018,12,8,7,30,188.0,26.0,1.2,8.3,38.0,19.77,6.54
2018,12,8,7,45,222.0,38.0,1.2,8.9,63.5,28.7,19.29
2018,12,8,8,0,256.0,50.0,1.2,9.5,89.0,37.46,27.86
2018,12,8,8,15,295.0,63.5,1.2,10.0,121.5,47.13,36.91
2018,12,8,8,30,334.0,77.0,1.2,10.5,154.0,56.61,45.62
2018,12,8,8,45,505.5,72.5,1.25,11.05,213.5,57.46,46.4
2018,12,8,9,0,677.0,68.0,1.3,11.6,273.0,55.64,44.68
2018,12,8,9,15,761.0,63.0,1.3,12.25,320.0,57.27,45.98
2018,12,8,9,30,845.0,58.0,1.3,12.9,367.0,59.89,48.12
2018,12,8,9,45,863.5,59.5,1.3,13.55,399.0,61.97,49.73
2018,12,8,10,0,882.0,61.0,1.3,14.2,431.0,63.95,51.26
2018,12,8,10,15,894.0,62.5,1.3,14.5,456.5,65.74,52.67
2018,12,8,10,30,906.0,64.0,1.3,14.8,482.0,67.44,54.01
2018,12,8,10,45,913.5,64.5,1.25,15.15,500.0,105.57,59.53
2018,12,8,11,0,921.0,65.0,1.2,15.5,518.0,160.27,89.56
2018,12,8,11,15,925.0,66.0,1.2,15.65,529.0,214.57,130.85
2018,12,8,11,30,929.0,67.0,1.2,15.8,540.0,268.11,176.84
2018,12,8,11,45,929.0,67.5,1.15,16.0,543.0,319.17,222.83
2018,12,8,12,0,929.0,68.0,1.1,16.2,546.0,368.62,267.65
2018,12,8,12,15,926.5,68.0,1.05,16.25,541.5,414.89,309.46
2018,12,8,12,30,924.0,68.0,1.0,16.3,537.0,458.93,348.49
2018,12,8,12,45,917.0,68.0,1.0,16.35,524.5,498.5,383.35
2018,12,8,13,0,910.0,68.0,1.0,16.4,512.0,535.18,415.07
2018,12,8,13,15,900.0,67.5,0.95,16.4,492.0,566.73,441.85
2018,12,8,13,30,890.0,67.0,0.9,16.4,472.0,594.98,465.44
2018,12,8,13,45,874.5,66.0,0.9,16.35,445.0,615.99,483.73
2018,12,8,14,0,859.0,65.0,0.9,16.3,418.0,638.53,502.59
2018,12,8,14,15,838.5,63.0,0.85,16.15,385.5,648.21,511.49
2018,12,8,14,30,818.0,61.0,0.8,16.0,353.0,653.93,517.24
