Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,19,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,7,15,125.0,9.5,1.05,9.7,15.0,7.47,0.0
2018,12,19,7,30,250.0,19.0,1.1,10.0,30.0,15.85,0.0
2018,12,19,7,45,394.0,26.5,1.15,10.3,66.5,22.2,12.34
2018,12,19,8,0,538.0,34.0,1.2,10.6,103.0,31.34,21.96
2018,12,19,8,15,524.5,44.0,1.25,10.95,132.0,36.65,27.19
2018,12,19,8,30,511.0,54.0,1.3,11.3,161.0,44.1,34.13
2018,12,19,8,45,503.5,67.0,1.4,11.6,190.5,53.61,42.8
2018,12,19,9,0,496.0,80.0,1.5,11.9,220.0,62.79,51.03
2018,12,19,9,15,595.0,77.0,1.65,12.4,267.5,61.06,49.35
2018,12,19,9,30,694.0,74.0,1.8,12.9,315.0,59.86,48.13
2018,12,19,9,45,656.0,87.5,1.9,13.4,332.0,68.53,55.65
2018,12,19,10,0,618.0,101.0,2.0,13.9,349.0,76.92,62.84
2018,12,19,10,15,732.0,86.0,2.1,14.3,398.5,68.02,54.78
2018,12,19,10,30,846.0,71.0,2.2,14.7,448.0,64.56,51.58
2018,12,19,10,45,882.0,66.0,2.25,15.15,473.5,82.39,53.2
2018,12,19,11,0,918.0,61.0,2.3,15.6,499.0,133.83,72.48
2018,12,19,11,15,923.0,62.0,2.3,15.85,511.5,188.03,109.96
2018,12,19,11,30,928.0,63.0,2.3,16.1,524.0,241.67,154.53
2018,12,19,11,45,911.5,66.5,2.3,16.35,523.0,291.23,199.88
2018,12,19,12,0,895.0,70.0,2.3,16.6,522.0,337.76,243.51
2018,12,19,12,15,826.5,83.5,2.25,16.7,499.0,371.29,277.67
2018,12,19,12,30,758.0,97.0,2.2,16.8,476.0,398.76,305.61
2018,12,19,12,45,722.0,103.0,2.15,16.85,458.0,425.77,331.5
2018,12,19,13,0,686.0,109.0,2.1,16.9,440.0,449.36,353.67
2018,12,19,13,15,721.5,96.5,2.0,16.85,433.0,487.62,386.32
2018,12,19,13,30,757.0,84.0,1.9,16.8,426.0,524.44,417.34
2018,12,19,13,45,709.0,89.5,1.8,16.75,396.0,532.68,425.69
2018,12,19,14,0,661.0,95.0,1.7,16.7,366.0,534.77,428.99
2018,12,19,14,15,698.5,80.0,1.55,16.5,347.5,564.79,453.92
2018,12,19,14,30,736.0,65.0,1.4,16.3,329.0,590.19,474.79
2018,12,19,14,45,695.0,63.0,1.25,16.1,291.5,577.5,465.74
2018,12,19,15,0,654.0,61.0,1.1,15.9,254.0,564.9,456.27
2018,12,19,15,15,642.0,55.0,1.1,15.9,222.0,556.11,449.45
2018,12,19,15,30,630.0,49.0,1.1,15.9,190.0,548.68,442.57
2018,12,19,15,45,600.0,42.5,0.85,14.95,154.5,524.62,421.08
2018,12,19,16,0,570.0,36.0,0.6,14.0,119.0,497.66,394.69
2018,12,19,16,15,459.0,29.5,0.6,13.65,81.5,408.28,314.87
2018,12,19,16,30,348.0,23.0,0.6,13.3,44.0,314.72,133.26
2018,12,19,16,45,187.5,13.0,0.6,12.95,23.0,145.07,0.0
2018,12,19,17,0,27.0,3.0,0.6,12.6,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.6,12.35,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,7,15,11.0,7.0,0.7,10.9,7.5,5.51,0.0
2018,12,20,7,30,22.0,14.0,0.7,11.1,15.0,11.02,0.0
2018,12,20,7,45,58.5,30.0,0.7,11.35,36.5,22.46,12.34
2018,12,20,8,0,95.0,46.0,0.7,11.6,58.0,33.73,23.94
2018,12,20,8,15,134.0,62.0,0.8,11.9,86.0,44.99,34.47
2018,12,20,8,30,173.0,78.0,0.9,12.2,114.0,56.06,44.67
2018,12,20,8,45,258.5,87.0,1.0,12.55,153.5,63.1,51.08
2018,12,20,9,0,344.0,96.0,1.1,12.9,193.0,69.13,56.46
2018,12,20,9,15,362.0,106.0,1.05,13.2,220.0,75.6,62.11
2018,12,20,9,30,380.0,116.0,1.0,13.5,247.0,81.93,67.54
2018,12,20,9,45,443.0,119.5,1.0,13.75,286.5,84.75,69.84
2018,12,20,10,0,506.0,123.0,1.0,14.0,326.0,87.67,72.2
2018,12,20,10,15,462.5,141.5,1.0,14.35,336.0,98.05,81.02
2018,12,20,10,30,419.0,160.0,1.0,14.7,346.0,108.1,89.47
2018,12,20,10,45,368.0,177.0,1.0,15.0,345.5,126.21,96.17
2018,12,20,11,0,317.0,194.0,1.0,15.3,345.0,158.47,114.7
2018,12,20,11,15,330.5,197.5,1.1,15.5,358.5,186.39,134.1
2018,12,20,11,30,344.0,201.0,1.2,15.7,372.0,215.44,157.18
2018,12,20,11,45,368.0,196.5,1.3,15.9,381.0,242.46,179.71
2018,12,20,12,0,392.0,192.0,1.4,16.1,390.0,270.9,204.2
2018,12,20,12,15,403.0,188.0,1.35,16.15,390.5,301.89,231.2
2018,12,20,12,30,414.0,184.0,1.3,16.2,391.0,328.87,254.88
2018,12,20,12,45,401.5,183.5,1.3,16.25,381.0,348.19,272.68
2018,12,20,13,0,389.0,183.0,1.3,16.3,371.0,356.0,281.22
2018,12,20,13,15,341.0,184.0,1.25,16.25,344.5,353.02,280.92
2018,12,20,13,30,293.0,185.0,1.2,16.2,318.0,345.78,276.73
2018,12,20,13,45,207.5,180.5,1.15,16.1,272.0,294.92,237.63
2018,12,20,14,0,122.0,176.0,1.1,16.0,226.0,249.46,201.57
2018,12,20,14,15,84.5,156.5,1.0,15.7,190.0,200.32,162.44
2018,12,20,14,30,47.0,137.0,0.9,15.4,154.0,160.56,129.96
2018,12,20,14,45,53.5,126.5,0.8,15.15,144.0,159.42,129.71
2018,12,20,15,0,60.0,116.0,0.7,14.9,134.0,158.64,129.51
2018,12,20,15,15,50.0,100.5,0.7,14.9,114.0,139.49,113.47
2018,12,20,15,30,40.0,85.0,0.7,14.9,94.0,119.65,96.57
2018,12,20,15,45,27.5,68.5,0.8,14.1,74.0,95.73,76.06
2018,12,20,16,0,15.0,52.0,0.9,13.3,54.0,70.79,54.23
2018,12,20,16,15,20.0,35.5,0.9,13.15,37.5,57.08,41.25
2018,12,20,16,30,25.0,19.0,0.9,13.0,21.0,46.56,17.23
2018,12,20,16,45,25.0,11.0,0.9,12.8,11.5,26.64,0.0
2018,12,20,17,0,25.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.9,12.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.15,11.2,8.5,5.9,0.0
2018,12,21,7,30,51.0,15.0,1.2,11.6,17.0,11.8,0.0
2018,12,21,7,45,187.0,28.0,1.2,12.05,49.5,21.29,11.18
2018,12,21,8,0,323.0,41.0,1.2,12.5,82.0,33.53,23.61
2018,12,21,8,15,488.0,41.0,1.35,12.9,129.0,34.01,24.58
2018,12,21,8,30,653.0,41.0,1.5,13.3,176.0,38.16,28.53
2018,12,21,8,45,699.5,44.0,1.65,13.7,216.0,41.22,31.37
2018,12,21,9,0,746.0,47.0,1.8,14.1,256.0,44.35,34.16
2018,12,21,9,15,776.0,49.5,1.95,14.45,293.0,46.91,36.38
2018,12,21,9,30,806.0,52.0,2.1,14.8,330.0,54.44,42.98
2018,12,21,9,45,827.0,54.0,2.25,15.2,362.5,56.94,45.04
2018,12,21,10,0,848.0,56.0,2.4,15.6,395.0,59.36,47.01
2018,12,21,10,15,862.5,57.5,2.35,15.85,421.5,61.23,48.51
2018,12,21,10,30,877.0,59.0,2.3,16.1,448.0,63.02,49.95
2018,12,21,10,45,862.0,66.0,2.2,16.35,462.0,78.21,52.13
2018,12,21,11,0,847.0,73.0,2.1,16.6,476.0,127.34,70.28
2018,12,21,11,15,879.0,68.0,2.15,16.8,495.5,182.81,107.33
2018,12,21,11,30,911.0,63.0,2.2,17.0,515.0,234.81,148.92
2018,12,21,11,45,861.5,76.0,2.2,17.25,507.0,280.63,192.1
2018,12,21,12,0,812.0,89.0,2.2,17.5,499.0,324.44,234.05
2018,12,21,12,15,698.0,116.0,2.25,17.55,467.0,350.01,262.49
2018,12,21,12,30,584.0,143.0,2.3,17.6,435.0,366.18,281.67
2018,12,21,12,45,473.5,159.0,2.35,17.65,392.5,358.29,280.36
2018,12,21,13,0,363.0,175.0,2.4,17.7,350.0,335.63,265.94
2018,12,21,13,15,217.5,175.5,2.4,17.65,279.5,280.39,224.21
2018,12,21,13,30,72.0,176.0,2.4,17.6,209.0,192.18,153.69
2018,12,21,13,45,105.5,172.5,2.4,17.5,217.5,226.4,182.63
2018,12,21,14,0,139.0,169.0,2.4,17.4,226.0,252.16,204.58
2018,12,21,14,15,414.5,122.5,2.5,17.15,275.0,417.97,341.83
2018,12,21,14,30,690.0,76.0,2.6,16.9,324.0,573.78,467.38
2018,12,21,14,45,582.5,82.5,2.7,16.7,277.0,525.26,430.1
2018,12,21,15,0,475.0,89.0,2.8,16.5,230.0,463.34,382.33
2018,12,21,15,15,417.5,81.0,2.8,16.5,192.0,423.73,350.99
2018,12,21,15,30,360.0,73.0,2.8,16.5,154.0,381.33,316.06
2018,12,21,15,45,319.5,61.0,2.2,15.45,122.0,343.85,284.31
2018,12,21,16,0,279.0,49.0,1.6,14.4,90.0,304.9,249.5
2018,12,21,16,15,216.5,36.5,1.6,13.9,62.0,248.65,196.74
2018,12,21,16,30,154.0,24.0,1.6,13.4,34.0,177.1,86.54
2018,12,21,16,45,87.5,13.5,1.55,12.85,18.0,73.57,0.0
2018,12,21,17,0,21.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,1.5,12.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,7,15,101.5,8.5,0.9,9.45,12.5,6.69,0.0
2018,12,22,7,30,203.0,17.0,0.9,9.9,25.0,13.38,0.0
2018,12,22,7,45,330.0,26.0,0.9,10.3,58.5,21.59,11.37
2018,12,22,8,0,457.0,35.0,0.9,10.7,92.0,29.26,20.05
2018,12,22,8,15,557.5,40.0,1.05,11.1,136.0,36.59,27.08
2018,12,22,8,30,658.0,45.0,1.2,11.5,180.0,41.58,31.82
2018,12,22,8,45,380.0,58.5,1.35,11.95,140.0,45.82,35.74
2018,12,22,9,0,102.0,72.0,1.5,12.4,100.0,53.83,42.91
2018,12,22,9,15,53.0,94.0,1.55,12.75,108.5,68.95,56.34
2018,12,22,9,30,4.0,116.0,1.6,13.1,117.0,84.27,69.76
2018,12,22,9,45,54.0,140.5,1.7,13.5,161.5,98.2,81.79
2018,12,22,10,0,104.0,165.0,1.8,13.9,206.0,110.92,92.63
2018,12,22,10,15,354.5,143.0,1.8,14.2,297.5,97.06,80.25
2018,12,22,10,30,605.0,121.0,1.8,14.5,389.0,89.43,73.39
2018,12,22,10,45,750.5,94.5,1.75,14.8,441.5,81.58,57.28
2018,12,22,11,0,896.0,68.0,1.7,15.1,494.0,131.7,72.98
2018,12,22,11,15,900.0,68.5,1.5,15.3,506.0,184.49,108.28
2018,12,22,11,30,904.0,69.0,1.3,15.5,518.0,236.61,150.81
2018,12,22,11,45,817.0,89.0,1.1,15.65,497.5,278.96,192.14
2018,12,22,12,0,730.0,109.0,0.9,15.8,477.0,312.86,226.46
2018,12,22,12,15,731.5,109.0,0.95,15.85,476.5,354.37,264.06
2018,12,22,12,30,733.0,109.0,1.0,15.9,476.0,394.49,300.01
2018,12,22,12,45,806.5,91.0,1.05,15.9,487.0,448.47,345.24
2018,12,22,13,0,880.0,73.0,1.1,15.9,498.0,502.05,389.91
2018,12,22,13,15,820.0,80.5,1.2,15.85,465.5,518.9,407.18
2018,12,22,13,30,760.0,88.0,1.3,15.8,433.0,526.98,417.28
2018,12,22,13,45,728.5,87.0,1.35,15.75,403.5,538.64,429.3
2018,12,22,14,0,697.0,86.0,1.4,15.7,374.0,544.85,436.74
2018,12,22,14,15,597.0,96.5,1.4,15.6,330.0,515.17,415.7
2018,12,22,14,30,497.0,107.0,1.4,15.5,286.0,470.73,382.82
2018,12,22,14,45,416.5,105.5,1.35,15.35,245.0,428.96,351.12
2018,12,22,15,0,336.0,104.0,1.3,15.2,204.0,382.85,314.9
2018,12,22,15,15,286.0,93.5,1.3,15.2,170.5,327.72,271.31
2018,12,22,15,30,236.0,83.0,1.3,15.2,137.0,287.43,238.04
2018,12,22,15,45,203.5,68.5,1.15,14.25,108.0,252.48,208.8
2018,12,22,16,0,171.0,54.0,1.0,13.3,79.0,216.3,177.16
2018,12,22,16,15,133.5,39.0,1.1,12.9,54.5,174.71,138.19
2018,12,22,16,30,96.0,24.0,1.2,12.5,30.0,121.04,61.78
2018,12,22,16,45,60.0,13.5,1.25,12.1,16.0,53.8,0.0
2018,12,22,17,0,24.0,3.0,1.3,11.7,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,15,39.5,7.5,1.3,8.4,9.0,5.9,0.0
2018,12,23,7,30,79.0,15.0,1.3,8.8,18.0,11.8,0.0
2018,12,23,7,45,140.5,29.0,1.3,9.15,43.0,21.84,11.45
2018,12,23,8,0,202.0,43.0,1.3,9.5,68.0,32.18,22.68
2018,12,23,8,15,243.5,56.5,1.35,9.9,98.0,41.92,31.95
2018,12,23,8,30,285.0,70.0,1.4,10.3,128.0,51.48,40.86
2018,12,23,8,45,237.0,86.5,1.45,10.7,141.5,62.51,50.92
2018,12,23,9,0,189.0,103.0,1.5,11.1,155.0,72.62,59.99
2018,12,23,9,15,143.5,119.0,1.6,11.65,162.0,83.57,69.61
2018,12,23,9,30,98.0,135.0,1.7,12.2,169.0,92.87,77.62
2018,12,23,9,45,93.0,144.0,1.75,12.75,178.5,98.6,82.37
2018,12,23,10,0,88.0,153.0,1.8,13.3,188.0,106.69,89.14
2018,12,23,10,15,262.5,152.5,1.85,13.75,266.5,103.94,86.43
2018,12,23,10,30,437.0,152.0,1.9,14.2,345.0,103.61,85.86
2018,12,23,10,45,484.5,150.5,1.95,14.6,373.5,107.85,89.29
2018,12,23,11,0,532.0,149.0,2.0,15.0,402.0,144.2,96.47
2018,12,23,11,15,526.0,155.0,2.05,15.3,410.5,182.78,123.34
2018,12,23,11,30,520.0,161.0,2.1,15.6,419.0,220.39,154.27
2018,12,23,11,45,573.5,147.5,2.15,15.9,434.5,257.16,184.43
2018,12,23,12,0,627.0,134.0,2.2,16.2,450.0,301.42,222.02
2018,12,23,12,15,630.0,132.0,2.25,16.35,448.5,337.47,255.03
2018,12,23,12,30,633.0,130.0,2.3,16.5,447.0,372.39,286.8
2018,12,23,12,45,737.5,101.5,2.4,16.65,463.5,426.31,332.08
2018,12,23,13,0,842.0,73.0,2.5,16.8,480.0,484.68,380.97
2018,12,23,13,15,854.0,67.5,2.5,16.8,468.0,519.32,411.62
2018,12,23,13,30,866.0,62.0,2.5,16.8,456.0,554.0,441.81
2018,12,23,13,45,853.5,61.0,2.55,16.85,432.0,577.29,462.81
2018,12,23,14,0,841.0,60.0,2.6,16.9,408.0,597.17,480.82
2018,12,23,14,15,824.0,58.0,2.5,16.65,378.0,609.58,492.74
2018,12,23,14,30,807.0,56.0,2.4,16.4,348.0,624.26,505.82
2018,12,23,14,45,742.0,59.0,2.3,16.15,306.5,603.05,490.91
2018,12,23,15,0,677.0,62.0,2.2,15.9,265.0,576.25,471.05
2018,12,23,15,15,605.0,59.5,2.2,15.9,222.0,538.87,442.16
2018,12,23,15,30,533.0,57.0,2.2,15.9,179.0,493.06,405.57
2018,12,23,15,45,464.0,51.0,1.8,14.6,141.5,441.7,363.59
2018,12,23,16,0,395.0,45.0,1.4,13.3,104.0,387.46,316.85
2018,12,23,16,15,309.5,34.5,1.45,12.85,71.5,314.92,251.07
2018,12,23,16,30,224.0,24.0,1.5,12.4,39.0,229.15,127.79
2018,12,23,16,45,127.5,13.5,1.55,11.95,20.5,102.43,0.0
2018,12,23,17,0,31.0,3.0,1.6,11.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.6,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,7,15,10.0,4.0,0.85,10.9,4.5,3.15,0.0
2018,12,24,7,30,20.0,8.0,0.8,11.4,9.0,6.29,0.0
2018,12,24,7,45,11.5,22.5,0.8,11.85,23.0,17.27,7.62
2018,12,24,8,0,3.0,37.0,0.8,12.3,37.0,27.67,18.48
2018,12,24,8,15,101.5,51.0,0.7,12.8,71.5,37.54,27.71
2018,12,24,8,30,200.0,65.0,0.6,13.3,106.0,47.94,37.25
2018,12,24,8,45,457.0,58.0,0.55,13.8,177.5,46.26,35.88
2018,12,24,9,0,714.0,51.0,0.5,14.3,249.0,47.15,36.67
2018,12,24,9,15,546.0,78.0,0.8,14.75,241.5,61.25,49.09
2018,12,24,9,30,378.0,105.0,1.1,15.2,234.0,74.87,60.93
2018,12,24,9,45,369.0,121.5,1.4,15.7,257.5,84.89,69.47
2018,12,24,10,0,360.0,138.0,1.7,16.2,281.0,94.62,77.68
2018,12,24,10,15,263.5,153.0,1.9,16.3,261.5,104.25,85.87
2018,12,24,10,30,167.0,168.0,2.1,16.4,242.0,114.83,94.84
2018,12,24,10,45,101.0,175.0,2.25,16.55,220.5,118.85,98.1
2018,12,24,11,0,35.0,182.0,2.4,16.7,199.0,130.24,101.7
2018,12,24,11,15,55.0,194.5,2.55,16.75,221.5,146.08,113.35
2018,12,24,11,30,75.0,207.0,2.7,16.8,244.0,164.57,127.51
2018,12,24,11,45,67.0,205.5,2.85,16.85,239.0,169.3,131.99
2018,12,24,12,0,59.0,204.0,3.0,16.9,234.0,172.81,135.58
2018,12,24,12,15,62.0,202.0,3.1,16.75,233.5,178.64,140.83
2018,12,24,12,30,65.0,200.0,3.2,16.6,233.0,184.5,146.19
2018,12,24,12,45,60.0,195.5,3.3,16.5,225.5,184.9,147.18
2018,12,24,13,0,55.0,191.0,3.4,16.4,218.0,184.6,147.53
2018,12,24,13,15,62.5,185.5,3.4,16.15,215.0,189.25,151.99
2018,12,24,13,30,70.0,180.0,3.4,15.9,212.0,194.28,156.84
2018,12,24,13,45,95.0,171.5,3.4,15.7,212.5,206.98,168.26
2018,12,24,14,0,120.0,163.0,3.4,15.5,213.0,233.18,190.83
2018,12,24,14,15,65.5,122.0,3.3,15.25,149.0,150.33,122.4
2018,12,24,14,30,11.0,81.0,3.2,15.0,85.0,70.61,54.76
2018,12,24,14,45,6.5,71.0,3.15,14.8,73.5,59.49,45.41
2018,12,24,15,0,2.0,61.0,3.1,14.6,62.0,48.16,35.71
2018,12,24,15,15,89.0,46.0,3.1,14.6,67.0,122.49,101.51
2018,12,24,15,30,176.0,31.0,3.1,14.6,72.0,183.67,154.95
2018,12,24,15,45,97.0,22.0,2.7,14.1,44.0,115.32,95.05
2018,12,24,16,0,18.0,13.0,2.3,13.6,16.0,26.54,17.38
2018,12,24,16,15,9.0,9.0,2.3,13.45,10.5,15.95,7.74
2018,12,24,16,30,0.0,5.0,2.3,13.3,5.0,3.78,0.0
2018,12,24,16,45,0.0,2.5,2.3,13.2,2.5,1.97,0.0
2018,12,24,17,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,25,7,15,30.0,7.0,3.15,8.1,8.0,0.0,0.0
2018,12,25,7,30,60.0,14.0,3.3,8.3,16.0,11.02,0.0
2018,12,25,7,45,105.5,27.0,3.45,8.5,37.0,20.35,9.95
2018,12,25,8,0,151.0,40.0,3.6,8.7,58.0,29.97,20.71
2018,12,25,8,15,315.5,48.5,3.7,8.95,106.0,36.84,27.45
2018,12,25,8,30,480.0,57.0,3.8,9.2,154.0,46.31,36.33
2018,12,25,8,45,441.0,70.0,3.9,9.45,174.0,55.47,44.79
2018,12,25,9,0,402.0,83.0,4.0,9.7,194.0,61.24,50.05
2018,12,25,9,15,562.5,77.0,4.1,10.1,256.0,60.73,49.51
2018,12,25,9,30,723.0,71.0,4.2,10.5,318.0,62.98,51.41
2018,12,25,9,45,767.5,71.0,4.3,10.9,355.5,63.44,51.66
2018,12,25,10,0,812.0,71.0,4.4,11.3,393.0,64.05,52.02
2018,12,25,10,15,829.0,72.5,4.5,11.6,420.5,65.39,53.07
2018,12,25,10,30,846.0,74.0,4.6,11.9,448.0,66.74,54.12
2018,12,25,10,45,858.5,74.5,4.65,12.25,468.5,71.26,57.97
2018,12,25,11,0,871.0,75.0,4.7,12.6,489.0,124.42,70.03
2018,12,25,11,15,877.5,75.5,4.75,12.75,502.0,177.36,105.29
2018,12,25,11,30,884.0,76.0,4.8,12.9,515.0,233.68,151.91
2018,12,25,11,45,887.5,76.5,4.9,13.1,521.0,284.14,197.76
2018,12,25,12,0,891.0,77.0,5.0,13.3,527.0,333.52,244.18
2018,12,25,12,15,888.0,77.5,5.05,13.4,524.5,379.41,288.12
2018,12,25,12,30,885.0,78.0,5.1,13.5,522.0,423.41,329.97
2018,12,25,12,45,878.5,78.5,5.15,13.55,512.0,464.45,368.72
2018,12,25,13,0,872.0,79.0,5.2,13.6,502.0,502.8,404.47
2018,12,25,13,15,866.0,77.0,5.2,13.6,485.0,536.06,435.41
2018,12,25,13,30,860.0,75.0,5.2,13.6,468.0,566.31,463.3
2018,12,25,13,45,849.0,73.0,5.25,13.6,444.0,590.54,486.02
2018,12,25,14,0,838.0,71.0,5.3,13.6,420.0,611.29,505.56
2018,12,25,14,15,822.0,68.5,5.2,13.45,390.0,624.79,518.83
2018,12,25,14,30,806.0,66.0,5.1,13.3,360.0,634.54,528.75
2018,12,25,14,45,781.5,63.0,5.05,13.2,324.5,634.18,530.3
2018,12,25,15,0,757.0,60.0,5.0,13.1,289.0,629.89,527.55
2018,12,25,15,15,715.0,56.0,5.0,13.1,248.5,608.11,510.04
2018,12,25,15,30,673.0,52.0,5.0,13.1,208.0,582.28,488.29
2018,12,25,15,45,609.5,47.0,4.3,12.3,167.0,543.42,453.85
2018,12,25,16,0,546.0,42.0,3.6,11.5,126.0,495.49,410.26
2018,12,25,16,15,437.5,34.0,3.4,11.0,87.5,408.72,331.21
2018,12,25,16,30,329.0,26.0,3.2,10.5,49.0,309.31,192.32
2018,12,25,16,45,177.0,15.0,2.95,10.0,26.0,139.43,0.0
2018,12,25,17,0,25.0,4.0,2.7,9.5,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.6,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,7,15,72.0,7.5,1.85,7.6,10.0,0.0,0.0
2018,12,26,7,30,144.0,15.0,1.9,8.0,20.0,11.8,0.0
2018,12,26,7,45,180.0,28.5,2.0,8.45,44.0,21.6,10.76
2018,12,26,8,0,216.0,42.0,2.1,8.9,68.0,31.54,22.07
2018,12,26,8,15,268.5,54.5,2.2,9.4,99.5,40.7,30.86
2018,12,26,8,30,321.0,67.0,2.3,9.9,131.0,49.74,39.32
2018,12,26,8,45,361.5,77.5,2.4,10.4,165.0,57.2,46.19
2018,12,26,9,0,402.0,88.0,2.5,10.9,199.0,64.56,52.81
2018,12,26,9,15,517.5,85.0,2.65,11.35,248.5,66.17,54.15
2018,12,26,9,30,633.0,82.0,2.8,11.8,298.0,64.83,52.8
2018,12,26,9,45,706.0,79.0,2.95,12.25,341.5,63.37,51.32
2018,12,26,10,0,779.0,76.0,3.1,12.7,385.0,67.27,54.6
2018,12,26,10,15,803.5,75.5,3.25,12.95,413.0,67.15,54.35
2018,12,26,10,30,828.0,75.0,3.4,13.2,441.0,67.13,54.18
2018,12,26,10,45,596.5,118.5,3.55,13.45,388.0,88.72,73.06
2018,12,26,11,0,365.0,162.0,3.7,13.7,335.0,136.2,96.93
2018,12,26,11,15,326.0,170.5,3.75,13.8,328.5,163.97,117.76
2018,12,26,11,30,287.0,179.0,3.8,13.9,322.0,185.35,137.01
2018,12,26,11,45,503.0,146.5,3.9,14.0,400.0,236.39,172.11
2018,12,26,12,0,719.0,114.0,4.0,14.1,478.0,308.84,227.87
2018,12,26,12,15,746.5,108.5,3.95,14.1,485.0,354.34,269.19
2018,12,26,12,30,774.0,103.0,3.9,14.1,492.0,400.56,311.02
2018,12,26,12,45,775.0,101.0,3.9,14.1,484.0,438.97,346.57
2018,12,26,13,0,776.0,99.0,3.9,14.1,476.0,475.42,379.88
2018,12,26,13,15,827.5,84.5,3.85,14.0,474.0,522.92,421.27
2018,12,26,13,30,879.0,70.0,3.8,13.9,472.0,567.2,459.83
2018,12,26,13,45,867.0,68.5,3.75,13.8,448.0,595.45,485.09
2018,12,26,14,0,855.0,67.0,3.7,13.7,424.0,616.69,504.55
2018,12,26,14,15,837.0,65.0,3.6,13.55,393.5,629.96,517.39
2018,12,26,14,30,819.0,63.0,3.5,13.4,363.0,639.37,526.86
2018,12,26,14,45,792.5,60.5,3.4,13.2,327.0,638.57,528.07
2018,12,26,15,0,766.0,58.0,3.3,13.0,291.0,633.77,524.91
2018,12,26,15,15,725.0,54.5,3.3,13.0,251.0,613.55,509.03
2018,12,26,15,30,684.0,51.0,3.3,13.0,211.0,589.3,489.02
2018,12,26,15,45,619.5,46.0,2.65,11.85,169.0,542.38,449.53
2018,12,26,16,0,555.0,41.0,2.0,10.7,127.0,501.05,411.86
2018,12,26,16,15,433.5,34.0,1.95,10.3,88.0,405.98,327.91
2018,12,26,16,30,312.0,27.0,1.9,9.9,49.0,298.82,192.35
2018,12,26,16,45,168.5,15.5,1.9,9.55,26.0,133.8,0.0
2018,12,26,17,0,25.0,4.0,1.9,9.2,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.9,9.05,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,27,7,15,118.5,8.5,3.25,7.55,12.5,0.0,0.0
2018,12,27,7,30,237.0,17.0,3.4,7.8,25.0,13.38,0.0
2018,12,27,7,45,391.5,24.0,3.5,8.05,60.5,21.96,10.86
2018,12,27,8,0,546.0,31.0,3.6,8.3,96.0,28.73,19.62
2018,12,27,8,15,622.5,35.5,3.8,8.75,138.0,33.14,24.14
2018,12,27,8,30,699.0,40.0,4.0,9.2,180.0,37.7,28.54
2018,12,27,8,45,746.5,43.0,4.2,9.7,222.0,40.86,31.52
2018,12,27,9,0,794.0,46.0,4.4,10.2,264.0,47.89,37.89
2018,12,27,9,15,821.5,48.5,4.6,10.65,302.0,51.11,40.73
2018,12,27,9,30,849.0,51.0,4.8,11.1,340.0,54.23,43.42
2018,12,27,9,45,867.0,54.0,5.05,11.5,374.0,57.48,46.2
2018,12,27,10,0,885.0,57.0,5.3,11.9,408.0,60.62,48.85
2018,12,27,10,15,900.0,58.5,5.45,12.2,436.0,62.55,50.41
2018,12,27,10,30,915.0,60.0,5.6,12.5,464.0,64.39,51.9
2018,12,27,10,45,926.0,60.0,5.75,12.75,485.0,66.07,53.26
2018,12,27,11,0,937.0,60.0,5.9,13.0,506.0,121.28,66.05
2018,12,27,11,15,943.5,60.5,5.95,13.1,519.5,176.56,101.92
2018,12,27,11,30,950.0,61.0,6.0,13.2,533.0,231.43,147.15
2018,12,27,11,45,953.0,61.5,6.05,13.3,539.5,284.84,195.86
2018,12,27,12,0,956.0,62.0,6.1,13.4,546.0,337.03,245.28
2018,12,27,12,15,955.5,62.0,6.15,13.4,544.0,386.16,292.62
2018,12,27,12,30,955.0,62.0,6.2,13.4,542.0,433.3,337.84
2018,12,27,12,45,951.5,61.5,6.2,13.4,532.5,476.5,379.06
2018,12,27,13,0,948.0,61.0,6.2,13.4,523.0,517.07,417.27
2018,12,27,13,15,942.0,60.5,6.2,13.3,506.0,553.61,451.6
2018,12,27,13,30,936.0,60.0,6.2,13.2,489.0,587.09,482.78
2018,12,27,13,45,925.5,58.5,6.15,13.1,464.5,613.68,507.79
2018,12,27,14,0,915.0,57.0,6.1,13.0,440.0,636.72,529.48
2018,12,27,14,15,898.5,55.5,6.0,12.85,409.0,652.37,544.8
2018,12,27,14,30,882.0,54.0,5.9,12.7,378.0,664.22,556.69
2018,12,27,14,45,857.0,52.0,5.8,12.5,341.5,665.92,559.39
2018,12,27,15,0,832.0,50.0,5.7,12.3,305.0,663.79,558.28
2018,12,27,15,15,795.0,47.5,5.7,12.3,264.0,655.23,551.33
2018,12,27,15,30,758.0,45.0,5.7,12.3,223.0,636.25,535.01
2018,12,27,15,45,698.5,40.5,5.15,11.5,180.0,594.59,498.8
2018,12,27,16,0,639.0,36.0,4.6,10.7,137.0,549.4,457.24
2018,12,27,16,15,536.5,30.0,4.45,10.25,96.5,467.87,381.96
2018,12,27,16,30,434.0,24.0,4.3,9.8,56.0,375.98,251.96
2018,12,27,16,45,237.5,14.0,4.1,9.3,29.5,182.59,0.0
2018,12,27,17,0,41.0,4.0,3.9,8.8,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.9,8.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,7,15,135.5,8.5,2.3,4.0,13.0,0.0,0.0
2018,12,28,7,30,271.0,17.0,2.4,4.7,26.0,13.38,0.0
2018,12,28,7,45,428.5,24.0,2.5,5.4,63.0,22.08,10.96
2018,12,28,8,0,586.0,31.0,2.6,6.1,100.0,28.94,19.99
2018,12,28,8,15,658.5,35.0,2.75,6.65,142.5,32.95,24.2
2018,12,28,8,30,731.0,39.0,2.9,7.2,185.0,37.13,28.27
2018,12,28,8,45,764.0,43.5,3.0,7.8,225.5,41.44,32.31
2018,12,28,9,0,797.0,48.0,3.1,8.4,266.0,45.71,36.2
2018,12,28,9,15,837.0,49.0,3.1,8.85,307.0,51.67,41.55
2018,12,28,9,30,877.0,50.0,3.1,9.3,348.0,53.9,43.45
2018,12,28,9,45,897.0,51.5,3.1,9.75,382.0,56.14,45.32
2018,12,28,10,0,917.0,53.0,3.1,10.2,416.0,58.3,47.09
2018,12,28,10,15,930.5,53.5,3.0,10.45,443.5,59.53,48.07
2018,12,28,10,30,944.0,54.0,2.9,10.7,471.0,60.69,48.97
2018,12,28,10,45,952.0,54.5,2.8,10.95,491.5,61.66,49.72
2018,12,28,11,0,960.0,55.0,2.7,11.2,512.0,117.87,63.23
2018,12,28,11,15,965.0,55.5,2.7,11.4,525.5,174.08,99.27
2018,12,28,11,30,970.0,56.0,2.7,11.6,539.0,229.71,144.75
2018,12,28,11,45,972.5,56.5,2.7,11.8,545.0,283.94,193.69
2018,12,28,12,0,975.0,57.0,2.7,12.0,551.0,336.89,243.11
2018,12,28,12,15,970.5,58.5,2.75,12.1,549.0,386.89,290.5
2018,12,28,12,30,966.0,60.0,2.8,12.2,547.0,434.59,335.32
2018,12,28,12,45,957.5,62.0,2.85,12.3,537.0,478.61,376.27
2018,12,28,13,0,949.0,64.0,2.9,12.4,527.0,519.72,413.88
2018,12,28,13,15,941.5,63.0,2.85,12.45,509.5,555.22,446.02
2018,12,28,13,30,934.0,62.0,2.8,12.5,492.0,587.51,474.84
2018,12,28,13,45,922.0,61.0,2.8,12.5,467.0,613.91,498.72
2018,12,28,14,0,910.0,60.0,2.8,12.5,442.0,636.72,519.32
2018,12,28,14,15,893.0,58.5,2.65,12.35,411.0,652.14,533.46
2018,12,28,14,30,876.0,57.0,2.5,12.2,380.0,663.77,544.23
2018,12,28,14,45,851.5,54.0,2.4,12.05,343.0,664.63,545.99
2018,12,28,15,0,827.0,51.0,2.3,11.9,306.0,661.59,543.92
2018,12,28,15,15,790.0,48.5,2.3,11.9,265.5,653.01,537.3
2018,12,28,15,30,753.0,46.0,2.3,11.9,225.0,634.04,521.74
2018,12,28,15,45,694.5,42.0,1.9,10.45,182.0,593.7,488.69
2018,12,28,16,0,636.0,38.0,1.5,9.0,139.0,549.58,450.01
2018,12,28,16,15,529.5,32.0,1.55,8.55,98.5,464.53,375.4
2018,12,28,16,30,423.0,26.0,1.6,8.1,58.0,369.08,252.83
2018,12,28,16,45,242.5,16.0,1.6,7.7,31.5,187.97,0.0
2018,12,28,17,0,62.0,6.0,1.6,7.3,5.0,0.0,0.0
2018,12,28,17,15,31.0,3.0,1.6,7.2,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
