Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,117.5,8.0,0.95,6.75,12.0,0.0,0.0
2018,12,29,7,30,235.0,16.0,0.9,7.2,24.0,12.59,0.0
2018,12,29,7,45,390.5,23.0,0.9,7.65,59.0,21.04,9.93
2018,12,29,8,0,546.0,30.0,0.9,8.1,94.0,27.84,18.88
2018,12,29,8,15,619.0,34.5,1.0,8.7,135.5,32.25,23.4
2018,12,29,8,30,692.0,39.0,1.1,9.3,177.0,36.79,27.76
2018,12,29,8,45,601.0,56.0,1.25,9.9,195.0,46.23,36.41
2018,12,29,9,0,510.0,73.0,1.4,10.5,213.0,57.78,46.8
2018,12,29,9,15,644.5,66.5,1.55,11.0,269.0,54.08,43.37
2018,12,29,9,30,779.0,60.0,1.7,11.5,325.0,55.2,44.24
2018,12,29,9,45,827.5,57.5,1.85,12.0,363.5,59.35,47.79
2018,12,29,10,0,876.0,55.0,2.0,12.5,402.0,59.04,47.33
2018,12,29,10,15,889.0,56.5,2.05,12.8,429.5,60.94,48.87
2018,12,29,10,30,902.0,58.0,2.1,13.1,457.0,62.75,50.33
2018,12,29,10,45,910.0,59.5,2.15,13.4,477.5,64.38,51.63
2018,12,29,11,0,918.0,61.0,2.2,13.7,498.0,117.82,64.36
2018,12,29,11,15,923.0,62.0,2.15,13.85,511.5,172.36,98.74
2018,12,29,11,30,928.0,63.0,2.1,14.0,525.0,226.4,142.24
2018,12,29,11,45,929.0,63.5,2.1,14.2,530.5,278.36,188.55
2018,12,29,12,0,930.0,64.0,2.1,14.4,536.0,328.96,235.22
2018,12,29,12,15,928.5,64.0,2.1,14.5,534.0,376.7,279.78
2018,12,29,12,30,927.0,64.0,2.1,14.6,532.0,422.42,322.05
2018,12,29,12,45,921.0,64.0,2.1,14.7,522.0,464.03,360.22
2018,12,29,13,0,915.0,64.0,2.1,14.8,512.0,502.91,395.27
2018,12,29,13,15,906.0,64.0,2.15,14.8,495.0,537.43,426.4
2018,12,29,13,30,897.0,64.0,2.2,14.8,478.0,568.8,454.4
2018,12,29,13,45,884.5,62.5,2.2,14.8,453.5,593.27,476.38
2018,12,29,14,0,872.0,61.0,2.2,14.8,429.0,614.19,495.19
2018,12,29,14,15,854.0,59.5,2.1,14.6,398.5,628.07,508.11
2018,12,29,14,30,836.0,58.0,2.0,14.4,368.0,638.22,517.8
2018,12,29,14,45,810.5,56.0,1.85,14.25,332.5,645.12,523.83
2018,12,29,15,0,785.0,54.0,1.7,14.1,297.0,642.27,521.42
2018,12,29,15,15,747.5,50.5,1.7,14.1,257.0,625.16,508.5
2018,12,29,15,30,710.0,47.0,1.7,14.1,217.0,604.19,491.81
2018,12,29,15,45,650.5,43.0,1.5,12.8,175.5,562.85,459.08
2018,12,29,16,0,591.0,39.0,1.3,11.5,134.0,517.79,421.09
2018,12,29,16,15,490.0,32.5,1.35,11.15,95.0,436.33,350.45
2018,12,29,16,30,389.0,26.0,1.4,10.8,56.0,360.01,250.27
2018,12,29,16,45,225.0,16.0,1.45,10.5,30.5,175.51,0.0
2018,12,29,17,0,61.0,6.0,1.5,10.2,5.0,0.0,0.0
2018,12,29,17,15,30.5,3.0,1.5,10.1,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,30,7,15,90.0,8.0,1.9,6.85,11.0,0.0,0.0
2018,12,30,7,30,180.0,16.0,2.0,7.5,22.0,12.59,0.0
2018,12,30,7,45,320.5,26.0,2.15,8.15,56.0,21.66,10.19
2018,12,30,8,0,461.0,36.0,2.3,8.8,90.0,30.19,20.81
2018,12,30,8,15,527.0,42.5,2.45,9.1,128.5,35.54,26.25
2018,12,30,8,30,593.0,49.0,2.6,9.4,167.0,40.97,31.47
2018,12,30,8,45,504.0,67.0,2.75,9.7,182.5,53.81,43.25
2018,12,30,9,0,415.0,85.0,2.9,10.0,198.0,62.73,51.34
2018,12,30,9,15,444.5,95.5,2.95,10.25,232.5,69.89,57.74
2018,12,30,9,30,474.0,106.0,3.0,10.5,267.0,76.93,63.94
2018,12,30,9,45,617.0,93.0,3.0,10.75,324.0,72.0,59.35
2018,12,30,10,0,760.0,80.0,3.0,11.0,381.0,69.99,57.4
2018,12,30,10,15,714.5,94.0,3.0,11.25,392.5,73.25,60.15
2018,12,30,10,30,669.0,108.0,3.0,11.5,404.0,81.59,67.38
2018,12,30,10,45,623.5,123.5,3.0,11.75,409.5,90.81,75.36
2018,12,30,11,0,578.0,139.0,3.0,12.0,415.0,136.76,91.94
2018,12,30,11,15,748.0,104.0,2.95,12.2,471.0,170.94,105.96
2018,12,30,11,30,918.0,69.0,2.9,12.4,527.0,228.15,145.2
2018,12,30,11,45,923.5,68.0,2.9,12.6,533.5,279.69,191.33
2018,12,30,12,0,929.0,67.0,2.9,12.8,540.0,330.23,238.3
2018,12,30,12,15,928.0,67.5,2.95,12.95,538.5,378.72,284.01
2018,12,30,12,30,927.0,68.0,3.0,13.1,537.0,425.27,327.53
2018,12,30,12,45,922.5,67.5,3.0,13.2,527.5,467.27,366.59
2018,12,30,13,0,918.0,67.0,3.0,13.3,518.0,506.64,402.61
2018,12,30,13,15,911.5,66.0,3.15,13.35,501.0,541.73,434.87
2018,12,30,13,30,905.0,65.0,3.3,13.4,484.0,573.78,464.09
2018,12,30,13,45,893.5,64.0,3.4,13.4,460.0,599.8,488.04
2018,12,30,14,0,882.0,63.0,3.5,13.4,436.0,622.36,508.85
2018,12,30,14,15,863.5,61.0,3.5,13.3,405.0,635.78,522.1
2018,12,30,14,30,845.0,59.0,3.5,13.2,374.0,645.37,532.05
2018,12,30,14,45,818.5,57.0,3.5,13.05,338.0,651.88,538.93
2018,12,30,15,0,792.0,55.0,3.5,12.9,302.0,648.57,537.16
2018,12,30,15,15,754.5,52.0,3.5,12.9,262.0,632.26,524.49
2018,12,30,15,30,717.0,49.0,3.5,12.9,222.0,612.0,507.83
2018,12,30,15,45,654.5,44.5,2.85,11.8,179.5,567.87,470.86
2018,12,30,16,0,592.0,40.0,2.2,10.7,137.0,519.97,428.48
2018,12,30,16,15,485.5,34.0,2.15,10.2,97.5,445.37,362.09
2018,12,30,16,30,379.0,28.0,2.1,9.7,58.0,355.83,255.41
2018,12,30,16,45,217.5,17.0,2.05,9.2,32.0,171.08,0.0
2018,12,30,17,0,56.0,6.0,2.0,8.7,6.0,4.72,0.0
2018,12,30,17,15,28.0,3.0,2.0,8.65,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,31,7,15,43.5,6.5,2.6,6.65,8.0,0.0,0.0
2018,12,31,7,30,87.0,13.0,2.8,7.1,16.0,10.23,0.0
2018,12,31,7,45,265.0,24.5,3.0,7.6,52.0,20.21,9.03
2018,12,31,8,0,443.0,36.0,3.2,8.1,88.0,30.1,20.77
2018,12,31,8,15,478.0,43.5,3.3,8.4,120.5,36.03,26.75
2018,12,31,8,30,513.0,51.0,3.4,8.7,153.0,41.87,32.37
2018,12,31,8,45,467.0,68.0,3.55,9.0,176.5,54.23,43.74
2018,12,31,9,0,421.0,85.0,3.7,9.3,200.0,62.8,51.54
2018,12,31,9,15,455.5,93.5,3.75,9.65,234.0,68.73,56.82
2018,12,31,9,30,490.0,102.0,3.8,10.0,268.0,74.58,61.96
2018,12,31,9,45,608.0,93.0,3.85,10.3,320.0,71.85,59.33
2018,12,31,10,0,726.0,84.0,3.9,10.6,372.0,66.89,54.71
2018,12,31,10,15,832.0,71.0,3.95,10.8,422.5,64.34,52.29
2018,12,31,10,30,938.0,58.0,4.0,11.0,473.0,63.44,51.36
2018,12,31,10,45,947.5,58.5,4.1,11.2,494.5,64.44,52.13
2018,12,31,11,0,957.0,59.0,4.2,11.4,516.0,116.64,63.69
2018,12,31,11,15,962.5,59.5,4.25,11.45,530.0,173.05,99.0
2018,12,31,11,30,968.0,60.0,4.3,11.5,544.0,228.95,144.49
2018,12,31,11,45,970.0,60.0,4.4,11.6,550.0,282.88,193.47
2018,12,31,12,0,972.0,60.0,4.5,11.7,556.0,335.46,243.22
2018,12,31,12,15,969.0,61.0,4.55,11.7,554.0,385.71,291.52
2018,12,31,12,30,966.0,62.0,4.6,11.7,552.0,433.79,337.48
2018,12,31,12,45,959.5,63.0,4.65,11.7,542.5,478.04,379.53
2018,12,31,13,0,953.0,64.0,4.7,11.7,533.0,519.5,418.38
2018,12,31,13,15,945.5,63.0,4.7,11.65,515.5,555.47,451.99
2018,12,31,13,30,938.0,62.0,4.7,11.6,498.0,588.22,482.3
2018,12,31,13,45,926.5,61.5,4.75,11.55,474.0,615.93,508.14
2018,12,31,14,0,915.0,61.0,4.8,11.5,450.0,640.1,530.7
2018,12,31,14,15,898.5,59.0,4.75,11.35,418.5,655.75,546.0
2018,12,31,14,30,882.0,57.0,4.7,11.2,387.0,667.54,557.88
2018,12,31,14,45,858.5,55.0,4.6,11.05,351.0,670.8,561.77
2018,12,31,15,0,835.0,53.0,4.5,10.9,315.0,676.6,566.79
2018,12,31,15,15,799.5,50.0,4.5,10.9,274.0,662.43,555.64
2018,12,31,15,30,764.0,47.0,4.5,10.9,233.0,644.27,540.44
2018,12,31,15,45,643.5,36.5,2.65,12.5,173.0,550.15,455.08
2018,12,31,16,0,523.0,26.0,0.8,14.1,113.0,451.06,363.87
2018,12,31,16,15,388.0,27.5,0.75,13.75,81.5,364.01,290.9
2018,12,31,16,30,253.0,29.0,0.7,13.4,50.0,265.81,190.26
2018,12,31,16,45,140.0,16.5,0.65,13.05,27.0,114.63,0.0
2018,12,31,17,0,27.0,4.0,0.6,12.7,4.0,3.15,0.0
2018,12,31,17,15,13.5,2.0,0.55,12.55,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
